Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,7.08,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,13.71,5.73
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,24.84,16.84
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,35.53,27.11
2016,1,1,8,45,0.0,62.5,4.4,3.0,62.5,46.92,36.09
2016,1,1,9,0,0.0,78.0,4.5,3.0,78.0,58.7,46.69
2016,1,1,9,15,0.0,93.0,4.5,3.0,93.0,70.34,57.03
2016,1,1,9,30,0.0,108.0,4.5,3.0,108.0,82.17,67.41
2016,1,1,9,45,33.5,142.5,4.55,3.5,156.5,120.54,99.62
2016,1,1,10,0,67.0,177.0,4.6,4.0,205.0,162.75,135.25
2016,1,1,10,15,62.5,190.5,4.5,4.0,218.5,178.16,148.85
2016,1,1,10,30,58.0,204.0,4.4,4.0,232.0,193.28,162.0
2016,1,1,10,45,121.0,223.0,4.35,4.5,286.0,255.24,214.4
2016,1,1,11,0,184.0,242.0,4.3,5.0,340.0,317.11,266.43
2016,1,1,11,15,169.5,253.0,4.25,5.0,346.0,331.93,278.9
2016,1,1,11,30,155.0,264.0,4.2,5.0,352.0,345.34,290.02
2016,1,1,11,45,198.5,268.0,4.2,5.0,383.0,390.91,328.6
2016,1,1,12,0,242.0,272.0,4.2,5.0,414.0,440.03,369.8
2016,1,1,12,15,146.0,265.0,4.15,5.0,350.5,372.13,312.33
2016,1,1,12,30,50.0,258.0,4.1,5.0,287.0,278.19,232.42
2016,1,1,12,45,25.5,215.0,4.05,5.0,230.0,200.73,167.27
2016,1,1,13,0,1.0,172.0,4.0,5.0,173.0,141.01,115.96
2016,1,1,13,15,8.5,191.5,3.95,5.0,196.5,166.89,138.41
2016,1,1,13,30,16.0,211.0,3.9,5.0,220.0,194.46,162.12
2016,1,1,13,45,11.0,196.5,3.85,5.5,202.5,177.39,147.33
2016,1,1,14,0,6.0,182.0,3.8,6.0,185.0,160.04,132.38
2016,1,1,14,15,8.0,179.5,3.7,5.5,183.5,161.55,134.24
2016,1,1,14,30,10.0,177.0,3.6,5.0,182.0,163.46,136.46
2016,1,1,14,45,5.0,127.5,3.5,5.0,130.0,110.02,90.62
2016,1,1,15,0,0.0,78.0,3.4,5.0,78.0,59.91,47.04
2016,1,1,15,15,0.0,71.0,3.2,5.0,71.0,54.48,42.43
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,49.06,37.76
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,42.87,32.38
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,36.7,26.96
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,30.54,21.54
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,24.4,16.03
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,17.89,10.1
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,11.39,4.17
2016,1,1,17,15,0.0,9.0,1.55,4.0,9.0,6.82,0.0
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.36,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.5,0.8,3.5,8.5,6.69,0.0
2016,1,2,8,0,0.0,17.0,0.8,4.0,17.0,12.94,5.07
2016,1,2,8,15,0.0,30.0,0.8,4.0,30.0,22.91,15.1
2016,1,2,8,30,0.0,43.0,0.8,4.0,43.0,32.77,24.56
2016,1,2,8,45,0.0,57.5,0.85,4.5,57.5,43.47,32.93
2016,1,2,9,0,0.0,72.0,0.9,5.0,72.0,54.44,42.64
2016,1,2,9,15,0.0,86.0,0.85,5.0,86.0,65.23,52.14
2016,1,2,9,30,0.0,100.0,0.8,5.0,100.0,76.19,61.64
2016,1,2,9,45,105.0,140.0,0.8,5.0,184.0,141.22,114.01
2016,1,2,10,0,210.0,180.0,0.8,5.0,268.0,216.34,175.23
2016,1,2,10,15,144.0,195.0,0.8,5.0,257.5,218.98,179.6
2016,1,2,10,30,78.0,210.0,0.8,5.0,247.0,206.96,170.88
2016,1,2,10,45,51.5,208.0,0.8,5.5,233.5,198.55,163.9
2016,1,2,11,0,25.0,206.0,0.8,6.0,220.0,178.3,146.68
2016,1,2,11,15,15.0,195.5,0.8,6.0,204.0,165.4,135.81
2016,1,2,11,30,5.0,185.0,0.8,6.0,188.0,151.26,123.76
2016,1,2,11,45,2.5,175.5,0.8,6.0,177.0,142.11,115.99
2016,1,2,12,0,0.0,166.0,0.8,6.0,166.0,132.63,107.93
2016,1,2,12,15,0.0,129.0,0.85,6.0,129.0,101.4,81.59
2016,1,2,12,30,0.0,92.0,0.9,6.0,92.0,70.88,55.67
2016,1,2,12,45,0.0,116.0,0.95,6.5,116.0,90.77,72.58
2016,1,2,13,0,0.0,140.0,1.0,7.0,140.0,111.55,90.01
2016,1,2,13,15,4.0,167.5,0.95,7.0,170.0,140.33,114.34
2016,1,2,13,30,8.0,195.0,0.9,7.0,200.0,171.15,140.15
2016,1,2,13,45,4.0,179.5,0.9,7.5,182.5,153.87,125.41
2016,1,2,14,0,0.0,164.0,0.9,8.0,165.0,136.39,110.64
2016,1,2,14,15,0.0,142.0,0.8,8.0,142.5,116.46,94.11
2016,1,2,14,30,0.0,120.0,0.7,8.0,120.0,96.66,77.58
2016,1,2,14,45,0.0,120.0,0.6,8.0,120.0,97.64,78.62
2016,1,2,15,0,0.0,120.0,0.5,8.0,120.0,99.02,79.95
2016,1,2,15,15,0.0,109.5,0.4,7.5,109.5,90.2,72.71
2016,1,2,15,30,0.0,99.0,0.3,7.0,99.0,81.4,65.47
2016,1,2,15,45,0.0,87.0,0.25,7.0,87.0,71.08,56.7
2016,1,2,16,0,0.0,75.0,0.2,7.0,75.0,60.74,47.82
2016,1,2,16,15,0.0,62.5,0.2,6.5,62.5,49.83,38.37
2016,1,2,16,30,0.0,50.0,0.2,6.0,50.0,38.82,28.66
2016,1,2,16,45,0.0,37.5,0.2,6.0,37.5,28.66,19.5
2016,1,2,17,0,0.0,25.0,0.2,6.0,25.0,19.06,10.76
2016,1,2,17,15,0.0,15.0,0.25,5.5,15.0,11.41,3.07
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,3.93,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,163.5,14.5,2.65,4.5,28.5,11.41,0.0
2016,1,3,8,0,327.0,29.0,3.0,5.0,57.0,24.06,14.05
2016,1,3,8,15,431.0,39.0,3.0,5.5,101.0,32.31,23.34
2016,1,3,8,30,535.0,49.0,3.0,6.0,145.0,40.64,31.42
2016,1,3,8,45,320.5,79.5,3.05,6.5,141.5,64.05,46.93
2016,1,3,9,0,106.0,110.0,3.1,7.0,138.0,89.81,68.94
2016,1,3,9,15,117.0,128.5,3.1,7.5,164.5,114.65,89.04
2016,1,3,9,30,128.0,147.0,3.1,8.0,191.0,141.21,111.43
2016,1,3,9,45,160.0,164.0,3.15,9.0,226.5,173.91,138.41
2016,1,3,10,0,192.0,181.0,3.2,10.0,262.0,210.7,169.05
2016,1,3,10,15,181.5,198.5,3.15,10.5,280.0,235.7,190.93
2016,1,3,10,30,171.0,216.0,3.1,11.0,298.0,259.81,211.49
2016,1,3,10,45,111.0,220.5,3.05,11.5,275.0,247.24,201.58
2016,1,3,11,0,51.0,225.0,3.0,12.0,252.0,218.02,177.24
2016,1,3,11,15,54.5,236.0,2.95,12.0,266.0,235.05,191.26
2016,1,3,11,30,58.0,247.0,2.9,12.0,280.0,252.72,205.62
2016,1,3,11,45,133.5,262.0,2.9,12.5,340.0,338.87,275.93
2016,1,3,12,0,209.0,277.0,2.9,13.0,400.0,419.6,340.54
2016,1,3,12,15,246.0,275.0,2.9,13.0,421.5,459.38,372.42
2016,1,3,12,30,283.0,273.0,2.9,13.0,443.0,519.43,419.62
2016,1,3,12,45,603.0,180.5,2.9,13.5,540.0,737.3,590.28
2016,1,3,13,0,923.0,88.0,2.9,14.0,637.0,928.34,726.79
2016,1,3,13,15,920.5,87.0,2.9,14.0,627.0,952.99,742.64
2016,1,3,13,30,918.0,86.0,2.9,14.0,617.0,974.22,757.79
2016,1,3,13,45,914.5,84.0,2.95,14.0,599.0,989.79,769.62
2016,1,3,14,0,911.0,82.0,3.0,14.0,581.0,1001.76,779.19
2016,1,3,14,15,901.0,80.5,3.0,14.0,555.0,1004.35,782.03
2016,1,3,14,30,891.0,79.0,3.0,14.0,529.0,1015.21,790.91
2016,1,3,14,45,878.5,76.5,3.0,14.0,496.0,1006.61,786.34
2016,1,3,15,0,866.0,74.0,3.0,14.0,463.0,994.33,779.49
2016,1,3,15,15,845.0,71.0,2.75,13.5,423.5,969.34,762.89
2016,1,3,15,30,824.0,68.0,2.5,13.0,384.0,941.06,743.78
2016,1,3,15,45,798.0,63.5,2.3,13.0,340.0,902.82,716.25
2016,1,3,16,0,772.0,59.0,2.1,13.0,296.0,861.94,686.12
2016,1,3,16,15,725.0,54.5,1.9,12.0,248.5,798.76,640.92
2016,1,3,16,30,678.0,50.0,1.7,11.0,201.0,734.24,592.39
2016,1,3,16,45,607.0,42.5,1.5,10.0,153.0,643.9,521.1
2016,1,3,17,0,536.0,35.0,1.3,9.0,105.0,554.69,445.46
2016,1,3,17,15,392.0,24.5,1.3,8.5,64.0,404.26,297.49
2016,1,3,17,30,248.0,14.0,1.3,8.0,23.0,210.65,0.0
2016,1,3,17,45,124.0,7.0,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,7,45,234.0,12.5,2.65,0.5,32.0,9.83,0.0
2016,1,4,8,0,468.0,25.0,3.0,1.0,64.0,23.07,13.46
2016,1,4,8,15,569.0,32.0,2.95,1.5,112.0,29.72,21.39
2016,1,4,8,30,670.0,39.0,2.9,2.0,160.0,36.54,28.16
2016,1,4,8,45,728.0,44.0,2.9,3.0,209.5,50.77,32.43
2016,1,4,9,0,786.0,49.0,2.9,4.0,259.0,106.71,58.35
2016,1,4,9,15,822.0,52.5,2.9,5.0,307.0,165.27,101.3
2016,1,4,9,30,858.0,56.0,2.9,6.0,355.0,229.73,156.63
2016,1,4,9,45,882.5,58.5,2.95,7.0,398.0,291.77,213.34
2016,1,4,10,0,907.0,61.0,3.0,8.0,441.0,355.9,272.2
2016,1,4,10,15,923.5,63.0,2.95,8.5,478.5,418.38,329.33
2016,1,4,10,30,940.0,65.0,2.9,9.0,516.0,481.5,385.35
2016,1,4,10,45,950.5,66.5,2.9,9.5,546.5,541.56,437.27
2016,1,4,11,0,961.0,68.0,2.9,10.0,577.0,601.06,486.95
2016,1,4,11,15,968.5,69.0,2.85,10.0,600.0,657.44,533.32
2016,1,4,11,30,976.0,70.0,2.8,10.0,623.0,712.44,577.25
2016,1,4,11,45,977.0,72.0,2.75,10.5,637.0,762.4,615.03
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,809.96,647.99
2016,1,4,12,15,979.5,74.5,2.65,11.0,657.0,853.65,678.6
2016,1,4,12,30,981.0,75.0,2.6,11.0,663.0,894.55,706.97
2016,1,4,12,45,978.5,75.5,2.6,11.5,660.5,929.12,729.76
2016,1,4,13,0,976.0,76.0,2.6,12.0,658.0,960.34,750.15
2016,1,4,13,15,972.0,75.5,2.6,12.0,647.0,985.54,767.75
2016,1,4,13,30,968.0,75.0,2.6,12.0,636.0,1007.08,782.98
2016,1,4,13,45,960.5,74.0,2.6,12.0,616.5,1020.95,793.1
2016,1,4,14,0,953.0,73.0,2.6,12.0,597.0,1030.94,800.81
2016,1,4,14,15,942.5,72.0,2.6,12.0,570.0,1034.12,804.08
2016,1,4,14,30,932.0,71.0,2.6,12.0,543.0,1033.44,804.96
2016,1,4,14,45,915.0,70.0,2.6,12.0,508.5,1022.51,798.96
2016,1,4,15,0,898.0,69.0,2.6,12.0,474.0,1007.94,790.62
2016,1,4,15,15,876.5,66.5,2.45,11.5,434.0,983.34,775.11
2016,1,4,15,30,855.0,64.0,2.3,11.0,394.0,966.79,765.16
2016,1,4,15,45,824.0,60.5,2.15,10.5,348.5,924.77,736.63
2016,1,4,16,0,793.0,57.0,2.0,10.0,303.0,880.17,705.56
2016,1,4,16,15,746.0,52.5,1.8,9.0,254.5,816.77,660.02
2016,1,4,16,30,699.0,48.0,1.6,8.0,206.0,752.12,611.17
2016,1,4,16,45,622.5,41.5,1.45,7.0,157.0,657.62,536.87
2016,1,4,17,0,546.0,35.0,1.3,6.0,108.0,564.34,458.22
2016,1,4,17,15,402.5,25.0,1.35,5.5,66.0,414.85,313.24
2016,1,4,17,30,259.0,15.0,1.4,5.0,24.0,220.6,0.0
2016,1,4,17,45,129.5,7.5,1.45,4.5,12.0,5.9,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,159.5,14.5,2.95,1.5,28.0,11.41,0.0
2016,1,5,8,0,319.0,29.0,3.1,2.0,56.0,24.04,14.15
2016,1,5,8,15,423.0,39.5,3.1,2.0,100.0,32.69,24.01
2016,1,5,8,30,527.0,50.0,3.1,2.0,144.0,41.38,32.62
2016,1,5,8,45,589.5,57.0,3.1,2.5,191.5,53.47,37.25
2016,1,5,9,0,652.0,64.0,3.1,3.0,239.0,103.49,61.31
2016,1,5,9,15,693.0,69.0,3.0,3.0,284.5,156.55,100.46
2016,1,5,9,30,734.0,74.0,2.9,3.0,330.0,214.45,150.4
2016,1,5,9,45,760.5,78.0,2.85,3.5,371.5,274.37,205.36
2016,1,5,10,0,787.0,82.0,2.8,4.0,413.0,334.44,260.97
2016,1,5,10,15,806.5,85.0,2.75,4.5,449.0,393.31,315.06
2016,1,5,10,30,826.0,88.0,2.7,5.0,485.0,453.43,368.77
2016,1,5,10,45,841.0,89.5,2.65,5.5,515.0,510.89,418.75
2016,1,5,11,0,856.0,91.0,2.6,6.0,545.0,568.5,467.16
2016,1,5,11,15,865.0,92.5,2.6,6.5,567.0,622.42,511.29
2016,1,5,11,30,874.0,94.0,2.6,7.0,589.0,675.36,553.31
2016,1,5,11,45,638.5,168.5,2.6,7.5,535.0,632.84,517.95
2016,1,5,12,0,403.0,243.0,2.6,8.0,481.0,542.6,444.96
2016,1,5,12,15,475.0,222.5,2.6,8.5,506.0,616.49,503.62
2016,1,5,12,30,547.0,202.0,2.6,9.0,531.0,678.61,551.58
2016,1,5,12,45,492.0,220.0,2.6,9.5,515.5,674.61,546.46
2016,1,5,13,0,437.0,238.0,2.6,10.0,500.0,665.31,537.72
2016,1,5,13,15,313.5,256.0,2.6,10.0,442.5,571.0,464.2
2016,1,5,13,30,190.0,274.0,2.6,10.0,385.0,467.77,382.13
2016,1,5,13,45,323.0,241.0,2.6,10.5,422.5,587.94,479.49
2016,1,5,14,0,456.0,208.0,2.6,11.0,460.0,712.27,575.7
2016,1,5,14,15,228.0,170.0,2.55,11.0,296.0,428.68,353.83
2016,1,5,14,30,0.0,132.0,2.5,11.0,132.0,107.76,85.74
2016,1,5,14,45,8.0,150.5,2.5,11.0,154.0,135.61,110.23
2016,1,5,15,0,16.0,169.0,2.5,11.0,176.0,166.54,136.72
2016,1,5,15,15,12.5,155.5,2.35,10.5,160.5,151.92,124.76
2016,1,5,15,30,9.0,142.0,2.2,10.0,145.0,137.42,112.87
2016,1,5,15,45,4.5,125.5,2.05,10.0,127.0,118.47,96.79
2016,1,5,16,0,0.0,109.0,1.9,10.0,109.0,99.59,80.58
2016,1,5,16,15,0.0,91.0,1.8,9.5,91.0,83.12,66.6
2016,1,5,16,30,0.0,73.0,1.7,9.0,73.0,66.36,52.08
2016,1,5,16,45,0.0,55.0,1.65,8.5,55.0,49.07,36.87
2016,1,5,17,0,0.0,37.0,1.6,8.0,37.0,30.9,20.74
2016,1,5,17,15,0.0,22.5,1.75,8.0,22.5,17.18,7.9
2016,1,5,17,30,0.0,8.0,1.9,8.0,8.0,6.29,0.0
2016,1,5,17,45,0.0,4.0,2.05,8.0,4.0,3.15,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,17.0,2.35,5.0,24.5,13.38,0.0
2016,1,6,8,0,180.0,34.0,2.5,5.0,49.0,25.59,15.17
2016,1,6,8,15,279.0,48.5,2.55,5.5,90.0,36.51,27.08
2016,1,6,8,30,378.0,63.0,2.6,6.0,131.0,47.43,37.58
2016,1,6,8,45,435.0,75.0,2.65,6.5,175.0,60.15,49.48
2016,1,6,9,0,492.0,87.0,2.7,7.0,219.0,104.21,67.32
2016,1,6,9,15,538.0,95.0,2.65,7.0,263.0,154.49,104.27
2016,1,6,9,30,584.0,103.0,2.6,7.0,307.0,206.88,147.99
2016,1,6,9,45,611.5,110.0,2.6,7.5,346.5,259.14,194.55
2016,1,6,10,0,639.0,117.0,2.6,8.0,386.0,314.42,244.18
2016,1,6,10,15,319.5,94.5,2.6,8.0,229.0,210.77,169.24
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,55.28,42.28
2016,1,6,10,45,0.0,83.0,2.65,8.5,83.0,63.82,49.56
2016,1,6,11,0,0.0,94.0,2.7,9.0,94.0,72.47,56.75
2016,1,6,11,15,0.0,102.0,2.7,9.0,102.0,78.86,62.1
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,85.35,67.52
2016,1,6,11,45,0.0,111.0,2.7,9.5,111.0,86.23,68.05
2016,1,6,12,0,0.0,112.0,2.7,10.0,112.0,87.12,68.61
2016,1,6,12,15,0.0,113.0,2.65,10.0,113.0,88.02,69.33
2016,1,6,12,30,0.0,114.0,2.6,10.0,114.0,88.93,70.08
2016,1,6,12,45,0.0,79.0,2.55,10.0,79.0,60.8,46.29
2016,1,6,13,0,0.0,44.0,2.5,10.0,44.0,33.75,23.29
2016,1,6,13,15,0.0,46.0,2.45,10.0,46.0,35.29,24.63
2016,1,6,13,30,0.0,48.0,2.4,10.0,48.0,36.82,25.96
2016,1,6,13,45,0.0,68.0,2.35,10.0,68.0,52.25,39.17
2016,1,6,14,0,0.0,88.0,2.3,10.0,88.0,67.73,52.41
2016,1,6,14,15,0.0,117.5,2.3,10.0,117.5,93.5,74.35
2016,1,6,14,30,0.0,147.0,2.3,10.0,147.0,122.15,98.65
2016,1,6,14,45,4.0,154.0,2.3,10.5,156.0,135.04,109.66
2016,1,6,15,0,8.0,161.0,2.3,11.0,165.0,149.34,121.87
2016,1,6,15,15,14.0,154.5,2.1,10.5,160.5,151.95,124.83
2016,1,6,15,30,20.0,148.0,1.9,10.0,156.0,155.17,128.32
2016,1,6,15,45,14.0,131.5,1.75,10.0,137.0,134.82,111.05
2016,1,6,16,0,8.0,115.0,1.6,10.0,118.0,114.59,93.73
2016,1,6,16,15,172.0,103.5,1.35,9.5,144.0,318.77,271.15
2016,1,6,16,30,336.0,92.0,1.1,9.0,170.0,477.71,400.15
2016,1,6,16,45,279.5,74.5,0.85,9.0,129.0,399.08,331.52
2016,1,6,17,0,223.0,57.0,0.6,9.0,88.0,322.82,264.47
2016,1,6,17,15,111.5,37.5,0.55,9.0,53.0,182.9,139.53
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,17.67,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,7.08,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,13.5,2.2,6.5,29.0,10.62,0.0
2016,1,7,8,0,359.0,27.0,2.3,7.0,58.0,22.5,12.52
2016,1,7,8,15,465.0,36.0,2.35,7.5,103.0,30.05,21.12
2016,1,7,8,30,571.0,45.0,2.4,8.0,148.0,37.73,28.54
2016,1,7,8,45,634.0,51.0,2.5,8.5,196.0,49.99,39.91
2016,1,7,9,0,697.0,57.0,2.6,9.0,244.0,101.22,57.16
2016,1,7,9,15,736.5,61.0,2.6,9.5,290.0,155.32,95.11
2016,1,7,9,30,776.0,65.0,2.6,10.0,336.0,214.06,144.11
2016,1,7,9,45,808.0,66.5,2.65,11.0,379.0,273.03,196.51
2016,1,7,10,0,840.0,68.0,2.7,12.0,422.0,335.13,252.14
2016,1,7,10,15,858.5,70.0,2.65,12.5,458.5,395.52,306.35
2016,1,7,10,30,877.0,72.0,2.6,13.0,495.0,455.9,359.13
2016,1,7,10,45,894.5,72.0,2.6,14.0,526.0,514.79,408.47
2016,1,7,11,0,912.0,72.0,2.6,15.0,557.0,573.91,456.16
2016,1,7,11,15,921.0,73.0,2.7,16.0,580.5,629.01,499.44
2016,1,7,11,30,930.0,74.0,2.8,17.0,604.0,682.99,540.46
2016,1,7,11,45,937.0,74.0,2.95,18.0,619.5,733.17,577.69
2016,1,7,12,0,944.0,74.0,3.1,19.0,635.0,781.53,611.05
2016,1,7,12,15,947.0,74.5,3.1,19.0,642.0,825.31,641.65
2016,1,7,12,30,950.0,75.0,3.1,19.0,649.0,866.53,670.27
2016,1,7,12,45,953.5,73.5,3.15,19.5,648.5,903.13,694.55
2016,1,7,13,0,957.0,72.0,3.2,20.0,648.0,936.77,716.71
2016,1,7,13,15,954.5,71.5,3.2,20.0,638.0,963.07,734.85
2016,1,7,13,30,952.0,71.0,3.2,20.0,628.0,985.85,750.73
2016,1,7,13,45,947.5,69.5,3.2,20.0,610.0,1001.88,762.17
2016,1,7,14,0,943.0,68.0,3.2,20.0,592.0,1014.15,771.29
2016,1,7,14,15,933.5,67.0,3.1,20.0,566.5,1018.39,774.33
2016,1,7,14,30,924.0,66.0,3.0,20.0,541.0,1018.82,775.01
2016,1,7,14,45,910.5,64.5,2.95,20.0,507.5,1010.83,770.62
2016,1,7,15,0,897.0,63.0,2.9,20.0,474.0,999.18,763.93
2016,1,7,15,15,877.0,61.0,2.5,19.5,435.0,976.85,748.1
2016,1,7,15,30,857.0,59.0,2.1,19.0,396.0,951.32,729.67
2016,1,7,15,45,828.0,56.0,1.75,18.5,351.5,912.55,702.02
2016,1,7,16,0,799.0,53.0,1.4,18.0,307.0,882.0,679.13
2016,1,7,16,15,755.5,49.0,1.35,16.5,259.0,822.78,641.38
2016,1,7,16,30,712.0,45.0,1.3,15.0,211.0,762.32,600.4
2016,1,7,16,45,639.5,39.5,1.3,14.0,162.5,672.72,534.13
2016,1,7,17,0,567.0,34.0,1.3,13.0,114.0,584.32,463.53
2016,1,7,17,15,432.0,25.0,1.35,12.5,71.5,442.04,335.75
2016,1,7,17,30,297.0,16.0,1.4,12.0,29.0,286.71,0.0
2016,1,7,17,45,148.5,8.0,1.5,11.5,14.5,121.53,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,160.0,14.5,2.3,7.5,28.0,11.41,0.0
2016,1,8,8,0,320.0,29.0,2.4,8.0,56.0,24.05,13.69
2016,1,8,8,15,427.5,39.0,2.3,8.5,100.5,32.3,23.02
2016,1,8,8,30,535.0,49.0,2.2,9.0,145.0,40.64,31.04
2016,1,8,8,45,595.0,56.5,2.15,9.5,192.5,48.65,38.54
2016,1,8,9,0,655.0,64.0,2.1,10.0,240.0,98.89,56.86
2016,1,8,9,15,697.0,69.0,2.35,10.5,286.5,152.11,93.83
2016,1,8,9,30,739.0,74.0,2.6,11.0,333.0,210.33,141.89
2016,1,8,9,45,775.5,75.5,2.85,12.0,376.0,271.01,195.14
2016,1,8,10,0,812.0,77.0,3.1,13.0,419.0,332.84,250.16
2016,1,8,10,15,594.0,134.0,3.25,13.5,396.0,350.91,274.52
2016,1,8,10,30,376.0,191.0,3.4,14.0,373.0,331.31,264.65
2016,1,8,10,45,310.0,216.0,3.55,14.5,372.5,346.4,278.68
2016,1,8,11,0,244.0,241.0,3.7,15.0,372.0,344.63,277.96
2016,1,8,11,15,243.0,253.0,3.7,15.5,387.5,371.59,299.6
2016,1,8,11,30,242.0,265.0,3.7,16.0,403.0,398.38,320.59
2016,1,8,11,45,121.0,174.0,3.7,16.5,243.0,243.49,196.48
2016,1,8,12,0,0.0,83.0,3.7,17.0,83.0,63.89,47.49
2016,1,8,12,15,19.0,168.5,3.6,17.0,180.5,149.6,118.5
2016,1,8,12,30,38.0,254.0,3.5,17.0,278.0,262.06,209.22
2016,1,8,12,45,19.0,133.5,3.45,17.5,145.5,130.62,102.69
2016,1,8,13,0,0.0,13.0,3.4,18.0,13.0,9.94,2.63
2016,1,8,13,15,186.0,131.5,3.25,18.0,240.5,315.1,257.29
2016,1,8,13,30,372.0,250.0,3.1,18.0,468.0,630.54,500.68
2016,1,8,13,45,364.5,243.0,3.0,18.5,452.0,628.6,496.63
2016,1,8,14,0,357.0,236.0,2.9,19.0,436.0,624.84,493.31
2016,1,8,14,15,352.5,225.5,2.7,19.0,415.0,618.06,488.55
2016,1,8,14,30,348.0,215.0,2.5,19.0,394.0,609.57,482.57
2016,1,8,14,45,483.0,169.0,2.3,19.0,401.5,719.88,566.98
2016,1,8,15,0,618.0,123.0,2.1,19.0,409.0,814.86,634.44
2016,1,8,15,15,713.5,98.0,1.75,18.5,401.5,881.49,679.26
2016,1,8,15,30,809.0,73.0,1.4,18.0,394.0,934.76,713.1
2016,1,8,15,45,784.5,68.0,1.1,18.0,350.5,897.88,684.17
2016,1,8,16,0,760.0,63.0,0.8,18.0,307.0,858.3,653.67
2016,1,8,16,15,713.5,58.0,0.75,17.0,259.0,795.28,612.67
2016,1,8,16,30,667.0,53.0,0.7,16.0,211.0,730.93,568.55
2016,1,8,16,45,597.5,45.5,0.7,15.5,163.0,642.09,503.25
2016,1,8,17,0,528.0,38.0,0.7,15.0,115.0,565.8,442.42
2016,1,8,17,15,264.0,34.0,0.7,14.5,72.5,321.23,244.78
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,48.0,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,11.8,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,177.5,14.0,6.05,4.0,29.0,11.02,0.0
2016,1,9,8,0,355.0,28.0,6.4,4.0,58.0,23.33,13.33
2016,1,9,8,15,462.5,37.5,6.55,4.5,104.0,31.27,22.44
2016,1,9,8,30,570.0,47.0,6.7,5.0,150.0,39.31,30.29
2016,1,9,8,45,639.5,52.5,6.85,5.5,199.5,44.51,35.32
2016,1,9,9,0,709.0,58.0,7.0,6.0,249.0,99.61,57.03
2016,1,9,9,15,749.5,62.5,7.0,6.0,296.0,154.92,95.94
2016,1,9,9,30,790.0,67.0,7.0,6.0,343.0,215.04,147.18
2016,1,9,9,45,820.5,69.5,7.05,6.5,387.0,275.42,202.76
2016,1,9,10,0,851.0,72.0,7.1,7.0,431.0,338.81,262.18
2016,1,9,10,15,869.5,74.0,7.1,7.0,469.0,400.02,320.36
2016,1,9,10,30,888.0,76.0,7.1,7.0,507.0,462.27,378.48
2016,1,9,10,45,900.5,78.5,7.1,7.5,537.5,520.92,431.66
2016,1,9,11,0,913.0,81.0,7.1,8.0,568.0,580.45,484.02
2016,1,9,11,15,922.0,82.0,7.05,8.0,592.0,635.97,532.58
2016,1,9,11,30,931.0,83.0,7.0,8.0,616.0,690.38,579.08
2016,1,9,11,45,935.5,84.0,6.95,8.5,631.0,740.34,619.87
2016,1,9,12,0,940.0,85.0,6.9,9.0,646.0,788.31,656.97
2016,1,9,12,15,942.0,85.5,6.85,9.0,653.0,831.61,690.1
2016,1,9,12,30,944.0,86.0,6.8,9.0,660.0,872.29,721.07
2016,1,9,12,45,740.5,147.0,6.75,9.0,597.0,816.7,677.56
2016,1,9,13,0,537.0,208.0,6.7,9.0,534.0,720.64,599.88
2016,1,9,13,15,446.0,231.0,6.65,9.0,499.0,682.42,568.34
2016,1,9,13,30,355.0,254.0,6.6,9.0,464.0,618.74,516.34
2016,1,9,13,45,377.0,240.5,6.55,9.0,457.5,637.19,532.73
2016,1,9,14,0,399.0,227.0,6.5,9.0,451.0,654.59,548.11
2016,1,9,14,15,649.0,154.0,6.45,9.0,499.0,860.73,714.98
2016,1,9,14,30,899.0,81.0,6.4,9.0,547.0,1013.86,832.07
2016,1,9,14,45,590.5,139.0,6.4,9.0,437.5,801.71,669.69
2016,1,9,15,0,282.0,197.0,6.4,9.0,328.0,534.31,452.19
2016,1,9,15,15,226.5,184.5,6.25,8.5,284.0,444.73,379.92
2016,1,9,15,30,171.0,172.0,6.1,8.0,240.0,378.54,324.64
2016,1,9,15,45,161.5,154.5,6.0,7.5,213.0,350.91,302.58
2016,1,9,16,0,152.0,137.0,5.9,7.0,186.0,322.88,279.65
2016,1,9,16,15,142.5,116.5,5.55,6.5,157.0,289.67,251.59
2016,1,9,16,30,133.0,96.0,5.2,6.0,128.0,255.85,222.23
2016,1,9,16,45,115.0,75.5,4.9,5.5,99.0,213.59,184.35
2016,1,9,17,0,97.0,55.0,4.6,5.0,70.0,170.7,144.86
2016,1,9,17,15,48.5,37.0,4.35,4.5,44.5,106.55,83.87
2016,1,9,17,30,0.0,19.0,4.1,4.0,19.0,17.71,0.0
2016,1,9,17,45,0.0,9.5,3.9,3.5,9.5,7.47,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.5,14.0,2.7,-0.5,30.0,11.02,0.0
2016,1,10,8,0,379.0,28.0,3.0,0.0,60.0,23.42,13.72
2016,1,10,8,15,485.5,38.0,3.1,0.0,107.0,31.81,23.42
2016,1,10,8,30,592.0,48.0,3.2,0.0,154.0,40.28,31.86
2016,1,10,8,45,656.0,54.0,3.3,0.5,204.0,45.3,36.81
2016,1,10,9,0,720.0,60.0,3.4,1.0,254.0,100.38,58.9
2016,1,10,9,15,760.0,64.5,3.35,1.5,302.0,156.28,98.02
2016,1,10,9,30,800.0,69.0,3.3,2.0,350.0,216.94,149.54
2016,1,10,9,45,828.0,72.0,3.25,2.5,394.0,277.78,205.51
2016,1,10,10,0,856.0,75.0,3.2,3.0,438.0,341.36,264.8
2016,1,10,10,15,875.0,78.0,3.05,3.5,476.0,404.1,322.86
2016,1,10,10,30,894.0,81.0,2.9,4.0,514.0,467.98,380.26
2016,1,10,10,45,907.5,82.5,2.8,4.5,545.5,528.62,433.3
2016,1,10,11,0,921.0,84.0,2.7,5.0,577.0,586.2,482.07
2016,1,10,11,15,929.5,85.5,2.55,5.5,600.5,642.49,527.78
2016,1,10,11,30,938.0,87.0,2.4,6.0,624.0,697.63,570.8
2016,1,10,11,45,940.5,88.5,2.3,6.5,639.5,747.26,608.37
2016,1,10,12,0,943.0,90.0,2.2,7.0,655.0,794.71,642.18
2016,1,10,12,15,945.0,90.5,2.1,7.0,662.0,838.34,672.39
2016,1,10,12,30,947.0,91.0,2.0,7.0,669.0,879.36,700.29
2016,1,10,12,45,946.0,91.0,1.9,7.5,667.0,914.49,722.37
2016,1,10,13,0,945.0,91.0,1.8,8.0,665.0,946.46,741.95
2016,1,10,13,15,941.0,90.0,1.7,8.0,654.5,971.27,757.7
2016,1,10,13,30,937.0,89.0,1.6,8.0,644.0,992.52,771.0
2016,1,10,13,45,928.0,89.0,1.55,8.0,625.0,1006.56,780.22
2016,1,10,14,0,919.0,89.0,1.5,8.0,606.0,1016.8,787.08
2016,1,10,14,15,908.0,87.0,1.5,8.0,579.5,1030.91,797.63
2016,1,10,14,30,897.0,85.0,1.5,8.0,553.0,1029.19,797.61
2016,1,10,14,45,883.5,82.5,1.5,8.0,519.5,1020.45,793.22
2016,1,10,15,0,870.0,80.0,1.5,8.0,486.0,1007.94,786.47
2016,1,10,15,15,848.5,77.0,1.45,7.5,446.0,983.12,771.87
2016,1,10,15,30,827.0,74.0,1.4,7.0,406.0,954.89,754.86
2016,1,10,15,45,795.0,70.5,1.4,7.0,361.0,912.47,726.96
2016,1,10,16,0,763.0,67.0,1.4,7.0,316.0,867.36,696.42
2016,1,10,16,15,716.5,62.0,1.25,6.5,267.5,804.19,650.58
2016,1,10,16,30,670.0,57.0,1.1,6.0,219.0,749.28,608.89
2016,1,10,16,45,594.5,50.0,1.0,5.5,169.5,656.38,536.49
2016,1,10,17,0,519.0,43.0,0.9,5.0,120.0,565.18,461.21
2016,1,10,17,15,389.0,31.5,0.95,4.5,77.0,425.65,339.09
2016,1,10,17,30,259.0,20.0,1.0,4.0,34.0,273.42,61.96
2016,1,10,17,45,129.5,10.0,1.05,3.5,17.0,108.77,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,167.0,14.5,1.1,0.5,28.5,11.41,0.0
2016,1,11,8,0,334.0,29.0,1.2,1.0,57.0,24.1,14.28
2016,1,11,8,15,441.0,39.0,1.25,1.5,102.5,32.37,23.84
2016,1,11,8,30,548.0,49.0,1.3,2.0,148.0,40.73,32.07
2016,1,11,8,45,444.5,73.5,1.4,3.0,169.0,55.32,45.75
2016,1,11,9,0,341.0,98.0,1.5,4.0,190.0,95.48,67.27
2016,1,11,9,15,373.5,109.5,1.5,4.5,227.0,133.8,94.9
2016,1,11,9,30,406.0,121.0,1.5,5.0,264.0,176.19,129.83
2016,1,11,9,45,342.5,148.0,1.55,5.5,279.0,206.55,160.11
2016,1,11,10,0,279.0,175.0,1.6,6.0,294.0,232.94,186.36
2016,1,11,10,15,563.5,131.0,1.55,6.5,397.0,333.32,265.5
2016,1,11,10,30,848.0,87.0,1.5,7.0,500.0,452.44,360.85
2016,1,11,10,45,639.0,147.0,1.5,7.5,469.0,456.97,368.8
2016,1,11,11,0,430.0,207.0,1.5,8.0,438.0,431.75,350.91
2016,1,11,11,15,425.0,218.5,1.45,8.0,455.0,467.3,380.24
2016,1,11,11,30,420.0,230.0,1.4,8.0,472.0,501.72,407.48
2016,1,11,11,45,244.0,250.5,1.4,8.5,392.0,413.53,336.71
2016,1,11,12,0,68.0,271.0,1.4,9.0,312.0,291.33,236.86
2016,1,11,12,15,122.5,282.0,1.4,9.0,357.0,366.63,298.71
2016,1,11,12,30,177.0,293.0,1.4,9.0,402.0,431.67,350.57
2016,1,11,12,45,232.0,286.5,1.45,9.5,428.5,482.53,390.67
2016,1,11,13,0,287.0,280.0,1.5,10.0,455.0,556.28,447.35
2016,1,11,13,15,271.5,277.5,1.5,10.0,441.5,553.67,444.89
2016,1,11,13,30,256.0,275.0,1.5,10.0,428.0,549.22,441.72
2016,1,11,13,45,148.0,255.5,1.5,10.5,344.0,412.45,334.35
2016,1,11,14,0,40.0,236.0,1.5,11.0,260.0,269.53,218.61
2016,1,11,14,15,143.5,235.5,1.45,11.0,312.0,399.28,326.4
2016,1,11,14,30,247.0,235.0,1.4,11.0,364.0,509.17,414.23
2016,1,11,14,45,291.5,213.0,1.4,11.0,356.5,557.19,451.94
