Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,182.5,19.0,1.45,10.0,39.0,15.44,2.08
2016,2,1,8,0,365.0,38.0,1.6,11.0,78.0,31.45,21.51
2016,2,1,8,15,464.5,47.5,1.75,11.5,127.5,39.12,29.18
2016,2,1,8,30,564.0,57.0,1.9,12.0,177.0,46.9,36.5
2016,2,1,8,45,631.5,62.5,2.1,13.0,229.5,51.34,40.53
2016,2,1,9,0,699.0,68.0,2.3,14.0,282.0,67.95,44.07
2016,2,1,9,15,359.5,108.0,2.6,14.5,219.0,112.01,75.68
2016,2,1,9,30,20.0,148.0,2.9,15.0,156.0,112.68,88.85
2016,2,1,9,45,33.0,171.0,3.25,16.0,185.5,135.66,106.89
2016,2,1,10,0,46.0,194.0,3.6,17.0,215.0,161.02,126.86
2016,2,1,10,15,196.5,208.5,3.9,17.5,312.0,233.05,181.76
2016,2,1,10,30,347.0,223.0,4.2,18.0,409.0,325.91,254.64
2016,2,1,10,45,283.0,249.5,4.5,18.5,407.0,343.94,270.92
2016,2,1,11,0,219.0,276.0,4.8,19.0,405.0,346.57,274.04
2016,2,1,11,15,569.0,184.5,5.05,19.5,538.5,502.94,398.44
2016,2,1,11,30,919.0,93.0,5.3,20.0,672.0,669.94,529.59
2016,2,1,11,45,920.5,95.5,5.55,20.5,689.0,721.23,569.51
2016,2,1,12,0,922.0,98.0,5.8,21.0,706.0,770.36,607.46
2016,2,1,12,15,924.5,98.5,5.95,21.0,715.0,815.87,641.3
2016,2,1,12,30,927.0,99.0,6.1,21.0,724.0,858.86,672.92
2016,2,1,12,45,926.0,99.5,6.35,21.0,724.0,896.2,700.93
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,930.42,726.8
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.0,958.5,747.89
2016,2,1,13,30,919.0,99.0,6.9,21.0,706.0,983.06,766.64
2016,2,1,13,45,911.0,99.0,7.05,21.0,688.5,999.83,779.98
2016,2,1,14,0,903.0,99.0,7.2,21.0,671.0,1012.78,790.81
2016,2,1,14,15,893.5,97.5,7.2,21.0,645.5,1031.41,805.2
2016,2,1,14,30,884.0,96.0,7.2,21.0,620.0,1033.58,807.95
2016,2,1,14,45,866.0,95.5,7.2,21.0,586.0,1024.44,802.84
2016,2,1,15,0,848.0,95.0,7.2,21.0,552.0,1011.37,795.11
2016,2,1,15,15,828.0,92.0,6.9,21.0,512.5,989.44,779.55
2016,2,1,15,30,808.0,89.0,6.6,21.0,473.0,963.96,761.49
2016,2,1,15,45,771.0,88.0,6.3,21.0,426.0,920.42,730.19
2016,2,1,16,0,734.0,87.0,6.0,21.0,379.0,882.69,702.96
2016,2,1,16,15,694.0,81.5,5.45,20.5,330.0,826.45,661.56
2016,2,1,16,30,654.0,76.0,4.9,20.0,281.0,768.69,618.06
2016,2,1,16,45,588.0,69.5,4.4,19.5,229.5,684.32,553.2
2016,2,1,17,0,522.0,63.0,3.9,19.0,178.0,600.55,487.07
2016,2,1,17,15,429.0,52.0,3.75,18.5,130.0,489.66,397.46
2016,2,1,17,30,336.0,41.0,3.6,18.0,82.0,383.11,306.02
2016,2,1,17,45,168.0,20.5,3.45,17.5,41.0,205.42,126.93
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,16.5,3.15,8.0,44.0,13.5,1.89
2016,2,2,8,0,483.0,33.0,3.5,9.0,88.0,27.8,18.59
2016,2,2,8,15,579.5,41.0,3.75,9.5,140.5,37.62,28.09
2016,2,2,8,30,676.0,49.0,4.0,10.0,193.0,45.12,35.19
2016,2,2,8,45,731.0,54.0,4.3,11.0,247.0,49.77,39.44
2016,2,2,9,0,786.0,59.0,4.6,12.0,301.0,66.2,42.82
2016,2,2,9,15,822.0,63.0,4.95,12.5,353.0,125.19,69.82
2016,2,2,9,30,858.0,67.0,5.3,13.0,405.0,188.63,116.0
2016,2,2,9,45,880.5,70.0,5.7,14.0,452.0,252.5,170.54
2016,2,2,10,0,903.0,73.0,6.1,15.0,499.0,320.32,231.27
2016,2,2,10,15,920.5,75.5,6.05,15.0,540.5,385.42,291.11
2016,2,2,10,30,938.0,78.0,6.0,15.0,582.0,451.48,351.0
2016,2,2,10,45,948.0,80.5,5.95,15.5,616.0,514.79,406.71
2016,2,2,11,0,958.0,83.0,5.9,16.0,650.0,577.65,460.27
2016,2,2,11,15,966.5,84.0,5.85,16.0,676.5,637.52,510.75
2016,2,2,11,30,975.0,85.0,5.8,16.0,703.0,696.2,558.91
2016,2,2,11,45,978.0,87.0,5.8,16.5,721.0,750.74,601.68
2016,2,2,12,0,981.0,89.0,5.8,17.0,739.0,803.1,641.49
2016,2,2,12,15,983.5,89.0,5.7,17.0,748.0,850.61,675.62
2016,2,2,12,30,986.0,89.0,5.6,17.0,757.0,895.4,707.44
2016,2,2,12,45,985.5,89.0,5.55,17.5,757.0,934.75,733.95
2016,2,2,13,0,985.0,89.0,5.5,18.0,757.0,970.8,757.9
2016,2,2,13,15,982.0,89.0,5.4,18.0,748.5,1001.14,778.81
2016,2,2,13,30,979.0,89.0,5.3,18.0,740.0,1027.78,797.11
2016,2,2,13,45,973.5,88.0,5.25,18.0,722.0,1047.06,810.72
2016,2,2,14,0,968.0,87.0,5.2,18.0,704.0,1062.36,821.73
2016,2,2,14,15,959.5,86.0,5.05,18.0,678.0,1070.66,827.16
2016,2,2,14,30,951.0,85.0,4.9,18.0,652.0,1074.88,829.93
2016,2,2,14,45,939.0,83.0,4.8,18.0,618.0,1070.27,827.26
2016,2,2,15,0,927.0,81.0,4.7,18.0,584.0,1061.67,822.05
2016,2,2,15,15,910.0,78.5,4.35,17.5,543.5,1043.46,809.47
2016,2,2,15,30,893.0,76.0,4.0,17.0,503.0,1033.79,804.09
2016,2,2,15,45,869.0,73.0,3.7,17.0,456.5,1000.37,780.76
2016,2,2,16,0,845.0,70.0,3.4,17.0,410.0,963.76,755.13
2016,2,2,16,15,809.5,66.0,2.95,15.5,359.0,911.69,720.94
2016,2,2,16,30,774.0,62.0,2.5,14.0,308.0,857.47,683.82
2016,2,2,16,45,718.0,57.0,2.1,13.0,254.0,781.1,627.65
2016,2,2,17,0,662.0,52.0,1.7,12.0,200.0,704.27,568.36
2016,2,2,17,15,568.5,44.0,1.7,11.0,147.5,602.06,489.02
2016,2,2,17,30,475.0,36.0,1.7,10.0,95.0,495.27,399.28
2016,2,2,17,45,292.0,23.5,1.75,9.5,54.5,310.39,208.11
2016,2,2,18,0,109.0,11.0,1.8,9.0,14.0,91.36,0.0
2016,2,2,18,15,54.5,5.5,1.85,9.0,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.5,16.0,4.85,2.5,45.5,13.11,2.46
2016,2,3,8,0,505.0,32.0,5.2,3.0,91.0,29.43,20.59
2016,2,3,8,15,597.0,40.0,5.35,3.5,144.0,36.86,28.12
2016,2,3,8,30,689.0,48.0,5.5,4.0,197.0,44.39,35.38
2016,2,3,8,45,748.5,52.0,5.65,4.5,252.0,48.34,39.14
2016,2,3,9,0,808.0,56.0,5.8,5.0,307.0,63.02,41.96
2016,2,3,9,15,842.0,59.5,5.7,5.5,359.0,122.79,69.15
2016,2,3,9,30,876.0,63.0,5.6,6.0,411.0,189.93,119.39
2016,2,3,9,45,900.0,65.0,5.55,6.5,458.5,253.8,175.42
2016,2,3,10,0,924.0,67.0,5.5,7.0,506.0,319.87,236.61
2016,2,3,10,15,940.0,69.0,5.45,7.5,547.0,385.22,297.94
2016,2,3,10,30,956.0,71.0,5.4,8.0,588.0,451.31,358.87
2016,2,3,10,45,966.5,73.0,5.4,8.5,622.5,515.37,416.66
2016,2,3,11,0,977.0,75.0,5.4,9.0,657.0,579.0,472.25
2016,2,3,11,15,984.5,76.0,5.35,9.0,683.0,639.25,524.22
2016,2,3,11,30,992.0,77.0,5.3,9.0,709.0,698.17,573.63
2016,2,3,11,45,993.5,79.0,5.3,9.5,726.5,752.5,617.2
2016,2,3,12,0,995.0,81.0,5.3,10.0,744.0,804.46,657.27
2016,2,3,12,15,997.0,81.5,5.2,10.0,753.5,852.65,692.5
2016,2,3,12,30,999.0,82.0,5.1,10.0,763.0,898.05,725.29
2016,2,3,12,45,997.5,82.5,5.1,10.5,763.0,937.53,752.71
2016,2,3,13,0,996.0,83.0,5.1,11.0,763.0,973.62,777.49
2016,2,3,13,15,993.5,83.0,5.05,11.0,754.0,1004.7,799.68
2016,2,3,13,30,991.0,83.0,5.0,11.0,745.0,1032.06,819.22
2016,2,3,13,45,985.0,82.5,4.95,11.5,727.5,1051.66,831.72
2016,2,3,14,0,979.0,82.0,4.9,12.0,710.0,1067.23,841.47
2016,2,3,14,15,971.5,81.0,4.85,12.0,684.5,1076.63,848.64
2016,2,3,14,30,964.0,80.0,4.8,12.0,659.0,1081.92,853.15
2016,2,3,14,45,950.5,79.0,4.8,12.0,625.0,1077.08,851.23
2016,2,3,15,0,937.0,78.0,4.8,12.0,591.0,1068.2,846.73
2016,2,3,15,15,921.0,76.0,4.7,11.5,550.5,1051.6,837.5
2016,2,3,15,30,905.0,74.0,4.6,11.0,510.0,1031.32,825.73
2016,2,3,15,45,881.5,71.0,4.5,11.0,463.0,1010.53,812.04
2016,2,3,16,0,858.0,68.0,4.4,11.0,416.0,974.28,786.95
2016,2,3,16,15,824.5,64.5,3.95,10.0,365.0,924.65,751.94
2016,2,3,16,30,791.0,61.0,3.5,9.0,314.0,872.76,714.86
2016,2,3,16,45,739.0,55.5,3.05,8.5,260.5,799.15,658.36
2016,2,3,17,0,687.0,50.0,2.6,8.0,207.0,725.07,598.95
2016,2,3,17,15,600.5,42.5,2.45,7.0,154.0,618.63,513.42
2016,2,3,17,30,514.0,35.0,2.3,6.0,101.0,514.9,423.68
2016,2,3,17,45,345.0,23.5,2.2,5.5,58.5,354.87,251.7
2016,2,3,18,0,176.0,12.0,2.1,5.0,16.0,143.02,0.0
2016,2,3,18,15,88.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,265.5,16.0,1.2,2.0,47.5,14.31,3.87
2016,2,4,8,0,531.0,32.0,1.3,3.0,95.0,29.55,20.84
2016,2,4,8,15,619.5,39.5,1.3,3.5,148.5,36.59,27.97
2016,2,4,8,30,708.0,47.0,1.3,4.0,202.0,43.72,34.86
2016,2,4,8,45,759.0,52.0,1.35,5.0,256.5,48.46,39.26
2016,2,4,9,0,810.0,57.0,1.4,6.0,311.0,62.51,42.33
2016,2,4,9,15,843.5,60.5,1.45,6.5,363.0,122.41,68.6
2016,2,4,9,30,877.0,64.0,1.5,7.0,415.0,189.66,117.83
2016,2,4,9,45,900.0,67.0,1.6,8.0,462.5,254.29,172.9
2016,2,4,10,0,923.0,70.0,1.7,9.0,510.0,321.05,232.56
2016,2,4,10,15,939.0,72.0,1.8,9.5,552.0,386.48,291.94
2016,2,4,10,30,955.0,74.0,1.9,10.0,594.0,452.66,350.8
2016,2,4,10,45,966.5,75.5,2.0,10.5,628.5,516.8,406.41
2016,2,4,11,0,978.0,77.0,2.1,11.0,663.0,580.59,459.9
2016,2,4,11,15,986.0,78.5,2.1,11.0,690.0,641.79,510.03
2016,2,4,11,30,994.0,80.0,2.1,11.0,717.0,701.73,557.6
2016,2,4,11,45,990.0,85.0,2.15,11.5,733.5,755.62,598.47
2016,2,4,12,0,986.0,90.0,2.2,12.0,750.0,806.69,636.02
2016,2,4,12,15,988.5,90.0,2.15,12.0,759.5,854.62,668.81
2016,2,4,12,30,991.0,90.0,2.1,12.0,769.0,899.8,699.28
2016,2,4,12,45,994.0,89.0,2.1,12.0,770.5,941.4,727.52
2016,2,4,13,0,997.0,88.0,2.1,12.0,772.0,979.86,753.5
2016,2,4,13,15,995.0,87.5,2.0,12.0,763.0,1011.05,773.2
2016,2,4,13,30,993.0,87.0,1.9,12.0,754.0,1038.51,790.32
2016,2,4,13,45,990.0,85.5,1.85,12.5,737.0,1060.02,802.71
2016,2,4,14,0,987.0,84.0,1.8,13.0,720.0,1077.55,812.58
2016,2,4,14,15,979.0,82.5,1.75,13.0,694.0,1086.06,818.19
2016,2,4,14,30,971.0,81.0,1.7,13.0,668.0,1090.4,821.35
2016,2,4,14,45,950.5,82.5,1.65,13.0,632.0,1081.72,816.24
2016,2,4,15,0,930.0,84.0,1.6,13.0,596.0,1069.01,808.83
2016,2,4,15,15,913.0,81.5,1.45,12.5,555.0,1050.9,797.75
2016,2,4,15,30,896.0,79.0,1.3,12.0,514.0,1041.37,792.36
2016,2,4,15,45,872.5,76.0,1.2,12.0,467.5,1008.44,770.78
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,972.26,747.11
2016,2,4,16,15,814.5,69.0,1.0,11.0,369.5,921.04,715.38
2016,2,4,16,30,780.0,65.0,0.9,10.0,318.0,867.56,681.03
2016,2,4,16,45,728.0,59.0,0.85,9.5,263.5,793.42,629.89
2016,2,4,17,0,676.0,53.0,0.8,9.0,209.0,718.73,575.57
2016,2,4,17,15,589.0,45.5,0.9,8.0,156.0,622.07,503.55
2016,2,4,17,30,502.0,38.0,1.0,7.0,103.0,520.33,420.62
2016,2,4,17,45,337.0,25.5,1.15,6.5,60.0,352.8,254.96
2016,2,4,18,0,172.0,13.0,1.3,6.0,17.0,140.79,0.0
2016,2,4,18,15,86.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,229.0,18.5,2.25,2.0,46.0,15.07,4.91
2016,2,5,8,0,458.0,37.0,2.6,3.0,92.0,30.93,22.11
2016,2,5,8,15,549.0,45.5,2.6,4.0,144.0,38.0,29.2
2016,2,5,8,30,640.0,54.0,2.6,5.0,196.0,45.16,36.03
2016,2,5,8,45,690.0,60.5,2.65,6.0,249.0,50.42,40.87
2016,2,5,9,0,740.0,67.0,2.7,7.0,302.0,67.59,48.07
2016,2,5,9,15,776.0,71.5,3.15,7.5,353.0,124.22,72.87
2016,2,5,9,30,812.0,76.0,3.6,8.0,404.0,185.38,117.17
2016,2,5,9,45,834.0,80.5,4.05,9.0,450.0,247.85,170.69
2016,2,5,10,0,856.0,85.0,4.5,10.0,496.0,312.59,229.18
2016,2,5,10,15,874.0,87.5,4.45,10.5,537.0,376.26,287.43
2016,2,5,10,30,892.0,90.0,4.4,11.0,578.0,441.09,345.66
2016,2,5,10,45,903.0,92.5,4.4,11.5,612.0,503.63,400.67
2016,2,5,11,0,914.0,95.0,4.4,12.0,646.0,563.69,452.0
2016,2,5,11,15,762.0,146.5,4.35,12.0,618.5,581.75,469.01
2016,2,5,11,30,610.0,198.0,4.3,12.0,591.0,578.3,467.39
2016,2,5,11,45,774.0,150.0,4.25,12.5,662.5,681.49,549.03
2016,2,5,12,0,938.0,102.0,4.2,13.0,734.0,783.72,627.95
2016,2,5,12,15,940.5,102.5,4.15,13.0,743.0,830.35,661.5
2016,2,5,12,30,943.0,103.0,4.1,13.0,752.0,874.39,692.8
2016,2,5,12,45,942.5,103.5,4.05,13.5,752.5,913.14,718.75
2016,2,5,13,0,942.0,104.0,4.0,14.0,753.0,948.74,742.26
2016,2,5,13,15,760.5,164.0,3.95,14.0,684.0,898.43,706.07
2016,2,5,13,30,579.0,224.0,3.9,14.0,615.0,807.55,639.15
2016,2,5,13,45,751.5,163.0,3.9,14.0,658.0,937.45,735.75
2016,2,5,14,0,924.0,102.0,3.9,14.0,701.0,1036.91,805.49
2016,2,5,14,15,915.5,100.5,3.85,14.0,675.5,1044.39,810.51
2016,2,5,14,30,907.0,99.0,3.8,14.0,650.0,1060.99,822.85
2016,2,5,14,45,883.5,100.5,3.75,14.0,614.5,1049.02,815.51
2016,2,5,15,0,860.0,102.0,3.7,14.0,579.0,1032.9,805.69
2016,2,5,15,15,841.5,99.0,3.55,13.5,539.0,1012.62,793.83
2016,2,5,15,30,823.0,96.0,3.4,13.0,499.0,988.65,779.4
2016,2,5,15,45,796.0,92.5,3.3,13.0,453.0,952.02,754.87
2016,2,5,16,0,769.0,89.0,3.2,13.0,407.0,920.83,734.08
2016,2,5,16,15,731.5,83.5,2.75,12.0,356.5,866.41,695.93
2016,2,5,16,30,694.0,78.0,2.3,11.0,306.0,810.22,655.37
2016,2,5,16,45,636.5,71.5,1.9,10.0,253.0,732.72,597.53
2016,2,5,17,0,579.0,65.0,1.5,9.0,200.0,655.28,537.16
2016,2,5,17,15,491.0,54.5,1.5,8.0,149.0,547.35,452.62
2016,2,5,17,30,403.0,44.0,1.5,7.0,98.0,443.12,365.16
2016,2,5,17,45,254.5,28.5,1.5,6.5,57.5,291.58,217.96
2016,2,5,18,0,106.0,13.0,1.5,6.0,17.0,90.7,0.0
2016,2,5,18,15,53.0,6.5,1.5,5.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,69.0,5.5,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,138.0,11.0,5.5,3.0,13.0,8.65,0.0
2016,2,6,7,45,311.5,23.5,5.65,4.0,54.5,19.49,8.48
2016,2,6,8,0,485.0,36.0,5.8,5.0,96.0,30.22,21.3
2016,2,6,8,15,575.0,44.0,6.2,5.5,149.0,36.98,28.07
2016,2,6,8,30,665.0,52.0,6.6,6.0,202.0,47.51,38.0
2016,2,6,8,45,720.0,57.5,7.0,7.0,256.5,52.49,42.56
2016,2,6,9,0,775.0,63.0,7.4,8.0,311.0,63.91,52.81
2016,2,6,9,15,810.5,67.0,7.5,8.5,363.0,122.31,70.07
2016,2,6,9,30,846.0,71.0,7.6,9.0,415.0,185.12,115.47
2016,2,6,9,45,874.0,73.0,7.75,9.5,463.0,248.85,170.43
2016,2,6,10,0,902.0,75.0,7.9,10.0,511.0,317.38,233.03
2016,2,6,10,15,919.0,77.0,7.85,10.0,553.0,382.13,294.1
2016,2,6,10,30,936.0,79.0,7.8,10.0,595.0,447.76,355.37
2016,2,6,10,45,950.5,80.0,7.75,10.5,630.0,511.96,413.55
2016,2,6,11,0,965.0,81.0,7.7,11.0,665.0,576.17,470.05
2016,2,6,11,15,973.0,82.0,7.6,11.0,692.0,636.42,522.61
2016,2,6,11,30,981.0,83.0,7.5,11.0,719.0,695.42,572.75
2016,2,6,11,45,985.5,84.0,7.45,11.5,737.5,750.56,617.59
2016,2,6,12,0,990.0,85.0,7.4,12.0,756.0,803.6,659.38
2016,2,6,12,15,992.5,85.5,7.25,12.0,765.5,852.27,695.73
2016,2,6,12,30,995.0,86.0,7.1,12.0,775.0,898.2,729.68
2016,2,6,12,45,996.0,85.5,7.0,12.5,776.0,938.87,758.2
2016,2,6,13,0,997.0,85.0,6.9,13.0,777.0,976.26,784.05
2016,2,6,13,15,995.0,85.0,6.75,13.0,768.5,1008.07,806.86
2016,2,6,13,30,993.0,85.0,6.6,13.0,760.0,1036.17,826.92
2016,2,6,13,45,989.0,83.5,6.45,13.0,742.5,1056.79,841.54
2016,2,6,14,0,985.0,82.0,6.3,13.0,725.0,1073.36,853.35
2016,2,6,14,15,977.5,81.0,6.15,13.0,699.5,1082.99,860.26
2016,2,6,14,30,970.0,80.0,6.0,13.0,674.0,1088.46,864.37
2016,2,6,14,45,951.5,81.0,5.85,13.0,638.5,1081.19,859.5
2016,2,6,15,0,933.0,82.0,5.7,13.0,603.0,1069.88,851.97
2016,2,6,15,15,917.0,80.0,5.45,12.5,562.5,1053.41,841.69
2016,2,6,15,30,901.0,78.0,5.2,12.0,522.0,1033.24,828.79
2016,2,6,15,45,880.0,74.5,5.0,12.0,475.5,1014.46,815.76
2016,2,6,16,0,859.0,71.0,4.8,12.0,429.0,980.03,791.18
2016,2,6,16,15,826.5,67.0,4.2,11.0,377.5,930.63,754.67
2016,2,6,16,30,794.0,63.0,3.6,10.0,326.0,878.91,717.23
2016,2,6,16,45,747.5,57.5,3.05,9.5,272.0,810.27,664.45
2016,2,6,17,0,701.0,52.0,2.5,9.0,218.0,740.82,608.69
2016,2,6,17,15,619.5,44.5,2.25,8.0,164.5,638.13,526.85
2016,2,6,17,30,538.0,37.0,2.0,7.0,111.0,537.79,441.41
2016,2,6,17,45,386.0,25.5,1.8,6.0,66.5,395.14,300.02
2016,2,6,18,0,234.0,14.0,1.6,5.0,22.0,188.68,0.0
2016,2,6,18,15,117.0,7.0,1.55,4.5,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,51.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,102.0,12.0,3.0,2.0,14.0,9.44,0.0
2016,2,7,7,45,272.0,26.0,3.05,2.5,55.5,21.45,10.6
2016,2,7,8,0,442.0,40.0,3.1,3.0,97.0,33.28,24.33
2016,2,7,8,15,533.5,49.5,3.15,3.5,149.5,41.04,32.09
2016,2,7,8,30,625.0,59.0,3.2,4.0,202.0,48.86,39.6
2016,2,7,8,45,689.5,63.5,3.3,5.0,257.0,52.63,43.07
2016,2,7,9,0,754.0,68.0,3.4,6.0,312.0,66.25,55.37
2016,2,7,9,15,789.5,72.5,3.55,7.0,363.5,123.78,72.68
2016,2,7,9,30,825.0,77.0,3.7,8.0,415.0,185.79,116.91
2016,2,7,9,45,853.5,79.0,3.9,9.0,463.0,248.47,170.01
2016,2,7,10,0,882.0,81.0,4.1,10.0,511.0,314.13,228.85
2016,2,7,10,15,899.0,83.5,4.25,10.5,552.5,379.09,288.43
2016,2,7,10,30,916.0,86.0,4.4,11.0,594.0,445.11,348.05
2016,2,7,10,45,929.0,87.5,4.6,12.0,628.5,508.15,403.31
2016,2,7,11,0,942.0,89.0,4.8,13.0,663.0,571.06,456.7
2016,2,7,11,15,950.0,90.5,4.9,13.5,690.0,630.77,506.53
2016,2,7,11,30,958.0,92.0,5.0,14.0,717.0,689.28,553.96
2016,2,7,11,45,959.5,94.5,5.1,14.5,734.0,742.98,596.4
2016,2,7,12,0,961.0,97.0,5.2,15.0,751.0,794.39,636.08
2016,2,7,12,15,963.5,97.5,5.2,15.5,760.5,842.09,669.81
2016,2,7,12,30,966.0,98.0,5.2,16.0,770.0,887.12,700.95
2016,2,7,12,45,968.5,96.5,5.2,16.5,771.0,927.23,728.25
2016,2,7,13,0,971.0,95.0,5.2,17.0,772.0,964.22,753.14
2016,2,7,13,15,968.5,94.5,5.1,17.0,763.5,994.48,773.9
2016,2,7,13,30,966.0,94.0,5.0,17.0,755.0,1021.07,792.06
2016,2,7,13,45,963.0,92.0,4.95,17.5,738.0,1041.69,804.96
2016,2,7,14,0,960.0,90.0,4.9,18.0,721.0,1058.4,815.24
2016,2,7,14,15,952.0,88.5,4.75,18.0,695.0,1066.75,820.53
2016,2,7,14,30,944.0,87.0,4.6,18.0,669.0,1071.0,823.17
2016,2,7,14,45,931.5,85.5,4.45,18.0,635.0,1066.64,820.07
2016,2,7,15,0,919.0,84.0,4.3,18.0,601.0,1058.28,814.81
2016,2,7,15,15,902.5,82.0,3.95,17.5,560.5,1041.36,804.18
2016,2,7,15,30,886.0,80.0,3.6,17.0,520.0,1033.14,799.59
2016,2,7,15,45,864.5,76.5,3.25,17.0,473.5,1001.67,777.18
2016,2,7,16,0,843.0,73.0,2.9,17.0,427.0,966.92,752.44
2016,2,7,16,15,809.5,69.0,2.65,16.0,376.0,916.77,720.04
2016,2,7,16,30,776.0,65.0,2.4,15.0,325.0,864.37,685.04
2016,2,7,16,45,725.5,59.5,2.2,14.0,271.0,792.32,634.56
2016,2,7,17,0,675.0,54.0,2.0,13.0,217.0,719.68,581.05
2016,2,7,17,15,592.5,46.5,2.0,12.0,164.0,626.32,509.48
2016,2,7,17,30,510.0,39.0,2.0,11.0,111.0,528.17,428.58
2016,2,7,17,45,355.0,27.0,2.0,10.0,66.5,371.8,283.69
2016,2,7,18,0,200.0,15.0,2.0,9.0,22.0,163.64,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.0,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,13.38,0.0
2016,2,8,7,45,275.5,25.0,4.45,4.5,61.0,20.58,10.29
2016,2,8,8,0,551.0,33.0,4.6,5.0,105.0,30.51,21.69
2016,2,8,8,15,634.5,40.0,4.9,5.5,158.5,37.13,28.27
2016,2,8,8,30,718.0,47.0,5.2,6.0,212.0,43.84,34.68
2016,2,8,8,45,766.5,51.5,5.55,7.0,266.5,48.19,38.64
2016,2,8,9,0,815.0,56.0,5.9,8.0,321.0,56.74,46.27
2016,2,8,9,15,689.5,86.5,5.9,8.5,335.5,120.91,73.86
2016,2,8,9,30,564.0,117.0,5.9,9.0,350.0,173.98,118.57
2016,2,8,9,45,544.0,138.0,5.95,9.5,383.0,222.32,161.27
2016,2,8,10,0,524.0,159.0,6.0,10.0,416.0,271.75,206.73
2016,2,8,10,15,430.5,198.0,5.95,10.5,420.5,308.1,242.92
2016,2,8,10,30,337.0,237.0,5.9,11.0,425.0,328.26,263.67
2016,2,8,10,45,460.5,214.5,5.9,11.5,487.5,398.53,321.66
2016,2,8,11,0,584.0,192.0,5.9,12.0,550.0,475.34,385.2
2016,2,8,11,15,629.0,186.5,5.95,12.0,586.5,539.19,438.7
2016,2,8,11,30,674.0,181.0,6.0,12.0,623.0,601.54,490.41
2016,2,8,11,45,832.0,132.5,6.1,12.5,692.5,699.31,569.67
2016,2,8,12,0,990.0,84.0,6.2,13.0,762.0,801.76,651.22
2016,2,8,12,15,797.0,155.5,6.2,13.0,706.0,784.52,635.85
2016,2,8,12,30,604.0,227.0,6.2,13.0,650.0,729.66,591.42
2016,2,8,12,45,802.5,154.5,6.25,13.5,717.0,862.41,695.1
2016,2,8,13,0,1001.0,82.0,6.3,14.0,784.0,976.19,777.79
2016,2,8,13,15,999.0,81.5,6.25,14.0,775.5,1007.62,800.12
2016,2,8,13,30,997.0,81.0,6.2,14.0,767.0,1035.28,820.17
2016,2,8,13,45,995.5,79.0,6.2,14.0,750.0,1057.8,836.95
2016,2,8,14,0,994.0,77.0,6.2,14.0,733.0,1076.32,851.05
2016,2,8,14,15,986.5,76.0,6.15,14.0,707.5,1086.04,858.68
2016,2,8,14,30,979.0,75.0,6.1,14.0,682.0,1091.56,863.55
2016,2,8,14,45,971.5,72.0,6.1,14.0,648.5,1090.35,864.21
2016,2,8,15,0,964.0,69.0,6.1,14.0,615.0,1084.95,862.11
2016,2,8,15,15,949.5,67.5,5.95,13.5,574.5,1070.32,854.08
2016,2,8,15,30,935.0,66.0,5.8,13.0,534.0,1051.86,843.4
2016,2,8,15,45,917.0,62.5,5.7,13.0,487.5,1023.44,824.24
2016,2,8,16,0,899.0,59.0,5.6,13.0,441.0,991.63,802.5
2016,2,8,16,15,869.5,56.0,5.1,12.0,389.0,946.23,770.41
2016,2,8,16,30,840.0,53.0,4.6,11.0,337.0,898.66,735.76
2016,2,8,16,45,796.5,49.0,4.1,10.5,283.0,844.7,693.6
2016,2,8,17,0,753.0,45.0,3.6,10.0,229.0,779.2,641.81
2016,2,8,17,15,677.5,39.0,3.3,9.0,174.5,682.62,564.76
2016,2,8,17,30,602.0,33.0,3.0,8.0,120.0,588.52,484.34
2016,2,8,17,45,455.0,24.0,2.7,7.5,73.5,437.61,340.91
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,275.06,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,114.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,229.0,12.0,3.3,3.0,18.0,9.44,0.0
2016,2,9,7,45,391.5,22.5,3.55,4.0,62.0,20.53,10.7
2016,2,9,8,0,554.0,33.0,3.8,5.0,106.0,30.52,21.77
2016,2,9,8,15,635.0,39.0,3.7,6.0,159.5,36.28,27.49
2016,2,9,8,30,716.0,45.0,3.6,7.0,213.0,42.17,33.05
2016,2,9,8,45,764.0,49.5,3.5,8.0,267.0,46.57,37.04
2016,2,9,9,0,812.0,54.0,3.4,9.0,321.0,53.94,43.57
2016,2,9,9,15,843.0,57.0,3.6,10.0,372.5,117.68,65.26
2016,2,9,9,30,874.0,60.0,3.8,11.0,424.0,180.48,108.95
2016,2,9,9,45,895.0,62.5,4.05,12.0,471.0,244.19,162.68
2016,2,9,10,0,916.0,65.0,4.3,13.0,518.0,309.82,221.48
2016,2,9,10,15,931.0,67.0,4.4,13.5,559.0,374.69,280.77
2016,2,9,10,30,946.0,69.0,4.5,14.0,600.0,440.22,339.74
2016,2,9,10,45,955.5,71.0,4.6,15.0,634.0,503.65,394.86
2016,2,9,11,0,965.0,73.0,4.7,16.0,668.0,566.56,447.63
2016,2,9,11,15,972.5,74.0,4.75,16.0,694.5,626.59,498.06
2016,2,9,11,30,980.0,75.0,4.8,16.0,721.0,685.32,546.11
2016,2,9,11,45,974.0,81.0,4.85,16.5,737.5,738.48,587.48
2016,2,9,12,0,968.0,87.0,4.9,17.0,754.0,788.67,625.48
2016,2,9,12,15,970.5,87.0,4.9,17.0,763.5,836.09,659.58
2016,2,9,12,30,973.0,87.0,4.9,17.0,773.0,880.82,691.5
2016,2,9,12,45,974.5,86.5,4.9,17.5,773.5,921.27,718.8
2016,2,9,13,0,976.0,86.0,4.9,18.0,774.0,958.56,743.66
2016,2,9,13,15,973.5,85.5,4.85,18.0,765.5,988.88,764.61
2016,2,9,13,30,971.0,85.0,4.8,18.0,757.0,1015.51,783.02
2016,2,9,13,45,967.5,83.5,4.75,18.5,740.0,1036.21,795.84
2016,2,9,14,0,964.0,82.0,4.7,19.0,723.0,1052.96,806.03
2016,2,9,14,15,956.0,81.0,4.6,19.0,697.0,1061.84,812.06
2016,2,9,14,30,948.0,80.0,4.5,19.0,671.0,1066.62,815.51
2016,2,9,14,45,934.0,79.5,4.45,19.0,637.0,1061.89,813.18
2016,2,9,15,0,920.0,79.0,4.4,19.0,603.0,1053.16,808.38
2016,2,9,15,15,904.5,77.0,4.05,18.5,563.0,1037.12,798.51
2016,2,9,15,30,889.0,75.0,3.7,18.0,523.0,1017.4,786.05
2016,2,9,15,45,869.0,71.5,3.4,18.0,477.0,987.65,765.45
2016,2,9,16,0,849.0,68.0,3.1,18.0,431.0,966.38,750.66
2016,2,9,16,15,817.5,64.5,2.7,17.0,380.0,918.78,718.9
2016,2,9,16,30,786.0,61.0,2.3,16.0,329.0,868.92,684.67
2016,2,9,16,45,741.0,55.5,1.9,15.0,276.0,801.89,636.5
2016,2,9,17,0,696.0,50.0,1.5,14.0,223.0,734.19,585.49
2016,2,9,17,15,619.0,43.5,1.5,13.0,170.0,637.02,512.89
2016,2,9,17,30,542.0,37.0,1.5,12.0,117.0,542.12,436.5
2016,2,9,17,45,399.5,26.5,1.5,11.5,72.0,405.99,313.1
2016,2,9,18,0,257.0,16.0,1.5,11.0,27.0,245.46,0.0
2016,2,9,18,15,128.5,8.0,1.45,10.5,13.5,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,19.0,10.23,0.0
2016,2,10,7,45,362.0,24.0,1.75,6.0,62.5,19.99,10.52
2016,2,10,8,0,520.0,35.0,2.0,7.0,106.0,32.09,23.05
2016,2,10,8,15,603.0,42.5,2.1,7.5,159.0,39.01,29.84
2016,2,10,8,30,686.0,50.0,2.2,8.0,212.0,46.01,36.44
2016,2,10,8,45,735.5,54.5,2.3,9.0,266.0,50.23,40.23
2016,2,10,9,0,785.0,59.0,2.4,10.0,320.0,56.23,45.47
2016,2,10,9,15,817.5,63.0,2.65,11.0,372.0,115.07,63.93
2016,2,10,9,30,850.0,67.0,2.9,12.0,424.0,177.95,107.36
2016,2,10,9,45,872.5,70.0,3.2,13.0,471.0,244.71,163.01
2016,2,10,10,0,895.0,73.0,3.5,14.0,518.0,310.01,220.8
2016,2,10,10,15,911.0,75.0,3.45,14.5,559.5,374.19,278.63
2016,2,10,10,30,927.0,77.0,3.4,15.0,601.0,439.15,336.09
2016,2,10,10,45,937.5,79.0,3.4,15.5,635.0,502.15,390.53
2016,2,10,11,0,948.0,81.0,3.4,16.0,669.0,564.77,442.8
2016,2,10,11,15,956.0,82.0,3.35,16.5,695.5,624.38,490.85
2016,2,10,11,30,964.0,83.0,3.3,17.0,722.0,682.77,536.28
2016,2,10,11,45,968.0,84.0,3.25,17.5,740.5,737.02,577.12
2016,2,10,12,0,972.0,85.0,3.2,18.0,759.0,789.15,615.09
2016,2,10,12,15,974.0,85.5,3.2,18.5,768.5,836.91,647.09
2016,2,10,12,30,976.0,86.0,3.2,19.0,778.0,881.93,676.8
2016,2,10,12,45,975.0,86.5,3.2,19.5,778.0,921.51,702.43
2016,2,10,13,0,974.0,87.0,3.2,20.0,778.0,957.77,725.63
2016,2,10,13,15,972.0,86.5,3.15,20.0,770.0,988.55,746.05
2016,2,10,13,30,970.0,86.0,3.1,20.0,762.0,1015.67,764.02
2016,2,10,13,45,964.5,86.0,3.1,20.5,744.5,1036.23,776.65
2016,2,10,14,0,959.0,86.0,3.1,21.0,727.0,1052.83,786.79
2016,2,10,14,15,952.0,84.5,3.1,21.0,701.5,1062.14,793.83
2016,2,10,14,30,945.0,83.0,3.1,21.0,676.0,1067.37,798.43
2016,2,10,14,45,932.0,82.0,3.1,21.0,642.5,1063.08,796.97
2016,2,10,15,0,919.0,81.0,3.1,21.0,609.0,1054.78,793.14
2016,2,10,15,15,904.0,79.0,2.85,20.5,568.5,1039.3,783.84
2016,2,10,15,30,889.0,77.0,2.6,20.0,528.0,1020.13,772.11
2016,2,10,15,45,864.0,75.0,2.4,20.0,481.0,999.48,758.41
2016,2,10,16,0,839.0,73.0,2.2,20.0,434.0,963.23,734.06
2016,2,10,16,15,807.0,69.0,2.1,19.0,383.5,914.58,704.77
2016,2,10,16,30,775.0,65.0,2.0,18.0,333.0,863.66,672.94
2016,2,10,16,45,723.0,60.5,1.95,17.0,278.5,791.46,624.82
2016,2,10,17,0,671.0,56.0,1.9,16.0,224.0,718.65,573.6
2016,2,10,17,15,593.0,48.0,2.05,15.0,171.0,628.34,506.77
2016,2,10,17,30,515.0,40.0,2.2,14.0,118.0,533.14,430.5
2016,2,10,17,45,372.0,28.5,2.4,13.5,72.5,386.22,300.97
2016,2,10,18,0,229.0,17.0,2.6,13.0,27.0,226.68,0.0
2016,2,10,18,15,114.5,8.5,2.75,13.0,13.5,89.03,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,9.0,22.0,11.02,0.0
2016,2,11,7,45,388.5,25.0,4.15,10.0,67.0,22.76,12.78
2016,2,11,8,0,545.0,36.0,4.3,11.0,112.0,33.11,23.56
2016,2,11,8,15,626.0,43.0,4.15,12.0,166.5,39.62,29.82
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,46.22,35.88
2016,2,11,8,45,756.5,55.0,3.85,14.0,276.0,50.9,40.0
2016,2,11,9,0,806.0,60.0,3.7,15.0,331.0,56.22,44.53
2016,2,11,9,15,837.5,63.5,3.85,16.0,383.0,115.97,63.06
2016,2,11,9,30,869.0,67.0,4.0,17.0,435.0,179.62,106.0
2016,2,11,9,45,891.5,69.5,4.2,18.0,482.5,247.31,161.44
2016,2,11,10,0,914.0,72.0,4.4,19.0,530.0,313.42,219.05
2016,2,11,10,15,929.5,74.0,4.55,19.5,572.0,378.63,277.25
2016,2,11,10,30,945.0,76.0,4.7,20.0,614.0,444.55,335.23
2016,2,11,10,45,955.5,77.5,4.85,21.0,648.5,508.21,389.36
2016,2,11,11,0,966.0,79.0,5.0,22.0,683.0,571.43,441.3
2016,2,11,11,15,973.5,80.5,4.9,22.5,709.5,632.26,489.83
2016,2,11,11,30,981.0,82.0,4.8,23.0,736.0,691.79,535.64
2016,2,11,11,45,977.5,86.0,4.7,23.5,752.5,744.89,575.09
2016,2,11,12,0,974.0,90.0,4.6,24.0,769.0,795.2,611.2
2016,2,11,12,15,976.0,90.5,4.5,24.0,778.5,843.22,643.97
2016,2,11,12,30,978.0,91.0,4.4,24.0,788.0,888.49,674.53
2016,2,11,12,45,975.5,92.0,4.35,24.5,787.5,927.57,699.53
2016,2,11,13,0,973.0,93.0,4.3,25.0,787.0,963.22,722.01
2016,2,11,13,15,970.0,92.5,4.2,25.0,778.0,993.26,741.73
2016,2,11,13,30,967.0,92.0,4.1,25.0,769.0,1019.56,758.95
2016,2,11,13,45,959.5,92.0,4.05,25.0,750.5,1038.29,771.52
2016,2,11,14,0,952.0,92.0,4.0,25.0,732.0,1052.97,781.59
2016,2,11,14,15,943.5,91.0,3.85,25.0,706.0,1061.44,787.03
2016,2,11,14,30,935.0,90.0,3.7,25.0,680.0,1065.83,789.94
2016,2,11,14,45,922.0,88.5,3.6,25.0,646.0,1061.0,787.36
2016,2,11,15,0,909.0,87.0,3.5,25.0,612.0,1052.18,782.4
2016,2,11,15,15,892.5,84.5,3.25,24.5,571.5,1034.67,772.15
2016,2,11,15,30,876.0,82.0,3.0,24.0,531.0,1025.98,767.84
2016,2,11,15,45,851.0,79.5,2.75,23.5,483.5,992.35,746.73
2016,2,11,16,0,826.0,77.0,2.5,23.0,436.0,955.53,723.42
2016,2,11,16,15,793.0,73.0,2.35,21.5,385.0,906.05,694.64
2016,2,11,16,30,760.0,69.0,2.2,20.0,334.0,854.31,663.22
