Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,101.5,22.5,3.25,16.5,34.0,16.98,2.83
2016,3,3,7,30,203.0,45.0,3.5,17.0,68.0,33.59,22.84
2016,3,3,7,45,354.0,55.0,3.8,17.5,122.0,41.68,30.72
2016,3,3,8,0,505.0,65.0,4.1,18.0,176.0,52.48,40.54
2016,3,3,8,15,572.0,73.0,4.35,18.5,232.0,58.43,45.84
2016,3,3,8,30,639.0,81.0,4.6,19.0,288.0,64.4,50.96
2016,3,3,8,45,715.0,79.0,4.9,20.0,349.0,63.43,49.78
2016,3,3,9,0,791.0,77.0,5.2,21.0,410.0,68.01,53.37
2016,3,3,9,15,819.5,80.5,5.55,21.5,463.0,111.75,63.25
2016,3,3,9,30,848.0,84.0,5.9,22.0,516.0,174.81,101.04
2016,3,3,9,45,876.5,84.0,6.3,22.5,566.5,242.65,153.83
2016,3,3,10,0,905.0,84.0,6.7,23.0,617.0,308.49,209.99
2016,3,3,10,15,919.0,86.0,6.8,23.0,659.0,373.72,268.08
2016,3,3,10,30,933.0,88.0,6.9,23.0,701.0,439.45,326.32
2016,3,3,10,45,945.5,88.5,7.0,23.0,736.5,503.51,382.25
2016,3,3,11,0,958.0,89.0,7.1,23.0,772.0,567.29,436.62
2016,3,3,11,15,965.0,90.5,7.05,23.0,799.0,628.31,487.26
2016,3,3,11,30,972.0,92.0,7.0,23.0,826.0,687.93,535.43
2016,3,3,11,45,979.5,91.0,7.0,23.5,845.0,743.94,578.75
2016,3,3,12,0,987.0,90.0,7.0,24.0,864.0,797.99,619.48
2016,3,3,12,15,989.5,90.5,6.9,24.0,873.5,847.46,654.97
2016,3,3,12,30,992.0,91.0,6.8,24.0,883.0,894.1,687.7
2016,3,3,12,45,995.0,89.0,6.75,24.5,884.0,935.62,715.35
2016,3,3,13,0,998.0,87.0,6.7,25.0,885.0,973.82,740.46
2016,3,3,13,15,996.5,87.0,6.6,25.0,875.5,1006.55,762.84
2016,3,3,13,30,995.0,87.0,6.5,25.0,866.0,1035.44,782.56
2016,3,3,13,45,993.5,84.5,6.45,25.0,848.5,1057.64,798.01
2016,3,3,14,0,992.0,82.0,6.4,25.0,831.0,1075.68,810.76
2016,3,3,14,15,986.0,81.5,6.3,24.5,804.5,1087.31,820.61
2016,3,3,14,30,980.0,81.0,6.2,24.0,778.0,1094.65,827.75
2016,3,3,14,45,966.0,81.5,6.1,24.0,742.0,1090.8,825.78
2016,3,3,15,0,952.0,82.0,6.0,24.0,706.0,1082.72,821.17
2016,3,3,15,15,939.0,80.0,5.85,23.5,664.0,1068.5,813.83
2016,3,3,15,30,926.0,78.0,5.7,23.0,622.0,1050.3,803.89
2016,3,3,15,45,909.5,75.0,5.55,23.0,574.0,1023.52,786.49
2016,3,3,16,0,893.0,72.0,5.4,23.0,526.0,993.23,766.72
2016,3,3,16,15,868.0,69.0,5.0,22.0,472.5,951.46,739.92
2016,3,3,16,30,843.0,66.0,4.6,21.0,419.0,918.01,718.6
2016,3,3,16,45,806.5,62.0,4.25,20.5,362.0,858.83,677.46
2016,3,3,17,0,770.0,58.0,3.9,20.0,305.0,798.37,634.77
2016,3,3,17,15,713.0,52.5,3.5,19.0,247.5,717.38,575.77
2016,3,3,17,30,656.0,47.0,3.1,18.0,190.0,637.46,514.37
2016,3,3,17,45,555.0,39.0,2.75,17.0,135.0,521.65,421.37
2016,3,3,18,0,454.0,31.0,2.4,16.0,80.0,422.09,333.17
2016,3,3,18,15,227.0,15.5,2.4,15.5,40.0,209.54,74.15
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,226.5,17.0,1.2,8.5,43.5,13.86,2.81
2016,3,4,7,30,453.0,34.0,1.2,9.0,87.0,28.44,19.35
2016,3,4,7,45,555.0,42.5,1.3,10.0,142.5,35.64,26.42
2016,3,4,8,0,657.0,51.0,1.4,11.0,198.0,46.58,36.49
2016,3,4,8,15,714.5,57.0,1.6,12.0,257.0,52.0,41.34
2016,3,4,8,30,772.0,63.0,1.8,13.0,316.0,57.44,46.0
2016,3,4,8,45,807.5,67.5,2.0,14.0,373.0,61.37,49.18
2016,3,4,9,0,843.0,72.0,2.2,15.0,430.0,65.25,52.24
2016,3,4,9,15,868.0,75.0,2.3,15.5,483.5,110.43,62.31
2016,3,4,9,30,893.0,78.0,2.4,16.0,537.0,180.84,105.98
2016,3,4,9,45,908.0,82.0,2.55,17.0,585.0,247.01,158.04
2016,3,4,10,0,923.0,86.0,2.7,18.0,633.0,314.38,215.72
2016,3,4,10,15,935.5,88.0,2.6,18.5,675.0,380.31,273.49
2016,3,4,10,30,948.0,90.0,2.5,19.0,717.0,446.53,330.52
2016,3,4,10,45,953.5,93.0,2.4,19.5,750.5,510.49,384.1
2016,3,4,11,0,959.0,96.0,2.3,20.0,784.0,573.42,434.76
2016,3,4,11,15,806.5,165.5,2.25,20.0,758.0,607.0,462.32
2016,3,4,11,30,654.0,235.0,2.2,20.0,732.0,620.17,472.88
2016,3,4,11,45,811.5,170.0,2.2,20.5,800.5,707.21,537.82
2016,3,4,12,0,969.0,105.0,2.2,21.0,869.0,798.62,604.12
2016,3,4,12,15,970.5,105.5,2.2,21.0,877.5,846.79,636.86
2016,3,4,12,30,972.0,106.0,2.2,21.0,886.0,892.1,666.82
2016,3,4,12,45,970.5,106.5,2.2,21.5,885.0,931.83,691.51
2016,3,4,13,0,969.0,107.0,2.2,22.0,884.0,968.12,713.76
2016,3,4,13,15,966.0,106.5,2.2,22.0,874.0,998.45,733.42
2016,3,4,13,30,963.0,106.0,2.2,22.0,864.0,1024.94,750.67
2016,3,4,13,45,863.0,145.0,2.25,22.5,813.5,1009.2,739.9
2016,3,4,14,0,763.0,184.0,2.3,23.0,763.0,982.02,722.24
2016,3,4,14,15,850.0,143.0,2.35,23.0,767.5,1032.72,756.94
2016,3,4,14,30,937.0,102.0,2.4,23.0,772.0,1074.69,785.14
2016,3,4,14,45,926.0,100.0,2.45,23.0,736.5,1071.03,784.29
2016,3,4,15,0,915.0,98.0,2.5,23.0,701.0,1063.22,781.44
2016,3,4,15,15,900.5,96.0,2.5,22.5,658.5,1047.84,774.81
2016,3,4,15,30,886.0,94.0,2.5,22.0,616.0,1041.65,774.4
2016,3,4,15,45,699.0,131.0,2.5,22.0,523.0,899.36,681.3
2016,3,4,16,0,512.0,168.0,2.5,22.0,430.0,738.43,572.05
2016,3,4,16,15,652.0,116.5,2.2,21.0,414.0,817.87,631.97
2016,3,4,16,30,792.0,65.0,1.9,20.0,398.0,866.93,667.21
2016,3,4,16,45,726.5,70.0,1.65,19.5,343.5,794.04,616.4
2016,3,4,17,0,661.0,75.0,1.4,19.0,289.0,728.05,570.22
2016,3,4,17,15,600.0,67.5,1.45,18.0,233.5,644.86,513.08
2016,3,4,17,30,539.0,60.0,1.5,17.0,178.0,563.43,453.41
2016,3,4,17,45,446.0,48.0,1.55,16.0,126.5,454.19,367.6
2016,3,4,18,0,353.0,36.0,1.6,15.0,75.0,351.66,279.76
2016,3,4,18,15,176.5,18.0,1.65,14.5,37.5,178.94,76.29
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,93.5,21.5,1.15,11.0,32.5,16.24,5.28
2016,3,5,7,30,187.0,43.0,1.2,12.0,65.0,32.1,22.37
2016,3,5,7,45,241.0,63.0,1.3,13.0,108.0,46.37,35.62
2016,3,5,8,0,295.0,83.0,1.4,14.0,151.0,60.26,48.19
2016,3,5,8,15,343.0,97.0,1.45,15.0,196.0,69.74,56.52
2016,3,5,8,30,391.0,111.0,1.5,16.0,241.0,78.98,64.37
2016,3,5,8,45,457.5,120.0,1.6,17.0,298.0,85.14,69.31
2016,3,5,9,0,524.0,129.0,1.7,18.0,355.0,91.29,74.1
2016,3,5,9,15,670.5,112.0,1.7,18.5,436.5,118.22,73.54
2016,3,5,9,30,817.0,95.0,1.7,19.0,518.0,178.24,105.66
2016,3,5,9,45,836.5,98.5,1.7,19.5,565.5,241.07,154.26
2016,3,5,10,0,856.0,102.0,1.7,20.0,613.0,305.85,208.69
2016,3,5,10,15,722.0,156.5,1.8,20.5,607.5,359.37,259.44
2016,3,5,10,30,588.0,211.0,1.9,21.0,602.0,396.06,294.49
2016,3,5,10,45,590.5,224.5,2.0,21.5,634.0,449.22,337.65
2016,3,5,11,0,593.0,238.0,2.1,22.0,666.0,502.11,379.25
2016,3,5,11,15,603.5,246.0,2.25,22.0,694.5,554.66,420.42
2016,3,5,11,30,614.0,254.0,2.4,22.0,723.0,607.27,460.77
2016,3,5,11,45,631.5,254.0,2.55,22.5,746.0,660.54,499.98
2016,3,5,12,0,649.0,254.0,2.7,23.0,769.0,711.27,536.66
2016,3,5,12,15,788.5,186.5,2.8,23.0,818.5,795.75,599.45
2016,3,5,12,30,928.0,119.0,2.9,23.0,868.0,868.45,651.52
2016,3,5,12,45,925.5,120.0,3.05,23.5,866.5,906.31,676.23
2016,3,5,13,0,923.0,121.0,3.2,24.0,865.0,940.83,698.9
2016,3,5,13,15,920.0,120.5,3.25,24.0,855.5,969.97,718.65
2016,3,5,13,30,917.0,120.0,3.3,24.0,846.0,995.44,736.08
2016,3,5,13,45,804.0,169.5,3.4,24.5,796.0,976.0,722.83
2016,3,5,14,0,691.0,219.0,3.5,25.0,746.0,945.82,702.82
2016,3,5,14,15,786.5,169.0,3.5,24.5,749.5,1005.37,745.11
2016,3,5,14,30,882.0,119.0,3.5,24.0,753.0,1051.52,777.73
2016,3,5,14,45,851.5,125.5,3.55,24.0,714.0,1037.48,769.79
2016,3,5,15,0,821.0,132.0,3.6,24.0,675.0,1019.0,759.54
2016,3,5,15,15,804.0,128.5,3.55,23.5,633.5,999.44,749.42
2016,3,5,15,30,787.0,125.0,3.5,23.0,592.0,984.69,742.64
2016,3,5,15,45,762.0,121.5,3.5,23.0,544.0,950.31,721.42
2016,3,5,16,0,737.0,118.0,3.5,23.0,496.0,912.96,698.14
2016,3,5,16,15,705.0,112.0,3.15,22.0,444.0,863.11,666.3
2016,3,5,16,30,673.0,106.0,2.8,21.0,392.0,811.27,632.41
2016,3,5,16,45,626.0,99.0,2.5,20.5,336.5,742.74,584.71
2016,3,5,17,0,579.0,92.0,2.2,20.0,281.0,673.81,535.38
2016,3,5,17,15,514.5,81.5,2.05,19.0,226.5,586.13,471.75
2016,3,5,17,30,450.0,71.0,1.9,18.0,172.0,500.42,406.34
2016,3,5,17,45,349.5,56.5,1.8,17.5,121.5,384.3,312.48
2016,3,5,18,0,249.0,42.0,1.7,17.0,71.0,280.35,222.4
2016,3,5,18,15,124.5,21.0,1.7,16.5,35.5,143.71,68.58
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,15.0,3.2,12.5,15.0,11.42,2.54
2016,3,6,7,30,0.0,30.0,3.3,13.0,30.0,22.92,14.33
2016,3,6,7,45,0.0,49.5,3.45,13.5,49.5,37.27,27.5
2016,3,6,8,0,0.0,69.0,3.6,14.0,69.0,51.35,40.28
2016,3,6,8,15,0.0,90.0,3.9,14.5,90.0,66.25,53.56
2016,3,6,8,30,0.0,111.0,4.2,15.0,111.0,81.0,66.44
2016,3,6,8,45,2.5,129.5,4.5,16.0,131.0,94.06,77.45
2016,3,6,9,0,5.0,148.0,4.8,17.0,151.0,107.02,88.14
2016,3,6,9,15,8.0,166.5,4.95,17.0,171.0,121.32,95.47
2016,3,6,9,30,11.0,185.0,5.1,17.0,191.0,136.74,107.57
2016,3,6,9,45,5.5,138.5,5.25,17.5,141.5,105.79,81.91
2016,3,6,10,0,0.0,92.0,5.4,18.0,92.0,70.89,53.12
2016,3,6,10,15,0.0,98.5,5.5,18.5,98.5,75.88,56.97
2016,3,6,10,30,0.0,105.0,5.6,19.0,105.0,80.91,60.81
2016,3,6,10,45,0.0,117.0,5.75,19.5,117.0,90.18,68.09
2016,3,6,11,0,0.0,129.0,5.9,20.0,129.0,99.55,75.4
2016,3,6,11,15,0.0,125.0,6.0,20.0,125.0,96.65,72.94
2016,3,6,11,30,0.0,121.0,6.1,20.0,121.0,93.7,70.47
2016,3,6,11,45,0.0,119.5,6.25,20.5,119.5,92.66,69.43
2016,3,6,12,0,0.0,118.0,6.4,21.0,118.0,91.61,68.39
2016,3,6,12,15,0.0,119.5,6.45,21.5,119.5,92.9,69.25
2016,3,6,12,30,0.0,121.0,6.5,22.0,121.0,94.2,70.13
2016,3,6,12,45,0.0,121.0,6.55,22.5,121.0,94.3,70.06
2016,3,6,13,0,0.0,121.0,6.6,23.0,121.0,94.39,70.0
2016,3,6,13,15,3.0,152.0,6.55,23.0,154.5,122.38,92.37
2016,3,6,13,30,6.0,183.0,6.5,23.0,188.0,151.29,115.38
2016,3,6,13,45,5.0,180.0,6.45,23.0,184.0,148.38,113.11
2016,3,6,14,0,4.0,177.0,6.4,23.0,180.0,145.38,110.83
2016,3,6,14,15,4.0,178.0,6.3,23.0,181.5,146.79,112.08
2016,3,6,14,30,4.0,179.0,6.2,23.0,183.0,148.29,113.44
2016,3,6,14,45,9.5,206.0,6.1,23.5,213.0,178.97,137.9
2016,3,6,15,0,15.0,233.0,6.0,24.0,243.0,211.59,163.75
2016,3,6,15,15,374.5,185.5,5.8,23.5,409.5,622.34,492.13
2016,3,6,15,30,734.0,138.0,5.6,23.0,576.0,945.52,731.76
2016,3,6,15,45,538.5,174.5,5.45,23.0,482.0,774.95,608.13
2016,3,6,16,0,343.0,211.0,5.3,23.0,388.0,596.0,472.76
2016,3,6,16,15,486.5,162.0,5.1,22.5,385.5,698.16,555.82
2016,3,6,16,30,630.0,113.0,4.9,22.0,383.0,777.43,616.94
2016,3,6,16,45,587.0,105.0,4.75,22.0,329.5,712.4,569.26
2016,3,6,17,0,544.0,97.0,4.6,22.0,276.0,646.83,520.73
2016,3,6,17,15,480.5,86.0,4.45,21.5,222.5,555.02,451.18
2016,3,6,17,30,417.0,75.0,4.3,21.0,169.0,474.05,387.25
2016,3,6,17,45,317.5,60.0,4.2,20.5,120.0,363.34,295.76
2016,3,6,18,0,218.0,45.0,4.1,20.0,71.0,261.13,206.79
2016,3,6,18,15,109.0,22.5,4.25,19.5,35.5,136.29,70.94
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,4.0,4.55,16.0,4.0,3.02,0.0
2016,3,7,7,30,0.0,8.0,4.7,16.0,8.0,6.06,0.0
2016,3,7,7,45,0.0,13.5,4.9,16.5,13.5,10.24,3.38
2016,3,7,8,0,0.0,19.0,5.1,17.0,19.0,14.44,7.16
2016,3,7,8,15,0.0,24.5,5.45,17.5,24.5,18.65,10.9
2016,3,7,8,30,0.0,30.0,5.8,18.0,30.0,22.87,14.59
2016,3,7,8,45,0.0,83.0,6.2,18.5,83.0,63.2,49.85
2016,3,7,9,0,0.0,136.0,6.6,19.0,136.0,99.45,80.97
2016,3,7,9,15,0.0,144.0,6.7,19.0,144.0,106.25,82.63
2016,3,7,9,30,0.0,152.0,6.8,19.0,152.0,113.18,88.03
2016,3,7,9,45,3.5,171.5,6.95,19.5,173.5,128.73,100.1
2016,3,7,10,0,7.0,191.0,7.1,20.0,195.0,145.0,112.68
2016,3,7,10,15,3.5,173.0,7.0,20.0,175.0,132.45,102.4
2016,3,7,10,30,0.0,155.0,6.9,20.0,155.0,118.65,91.12
2016,3,7,10,45,0.0,141.0,6.8,20.5,141.0,108.47,82.56
2016,3,7,11,0,0.0,127.0,6.7,21.0,127.0,98.02,73.85
2016,3,7,11,15,6.0,186.0,6.6,21.0,191.0,147.24,113.19
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,198.12,153.43
2016,3,7,11,45,43.5,314.5,6.4,21.0,349.5,285.65,222.41
2016,3,7,12,0,75.0,384.0,6.3,21.0,444.0,373.5,290.61
2016,3,7,12,15,70.5,384.5,6.25,21.0,441.5,378.86,294.5
2016,3,7,12,30,66.0,385.0,6.2,21.0,439.0,383.54,298.02
2016,3,7,12,45,41.0,329.5,6.2,21.5,363.0,318.51,247.11
2016,3,7,13,0,16.0,274.0,6.2,22.0,287.0,235.31,181.67
2016,3,7,13,15,94.5,340.0,6.2,22.0,416.0,387.22,301.78
2016,3,7,13,30,173.0,406.0,6.2,22.0,545.0,554.25,429.66
2016,3,7,13,45,86.5,262.5,6.2,22.0,332.0,336.39,262.93
2016,3,7,14,0,0.0,119.0,6.2,22.0,119.0,93.0,69.23
2016,3,7,14,15,0.0,71.0,6.3,22.0,71.0,54.79,38.73
2016,3,7,14,30,0.0,23.0,6.4,22.0,23.0,17.67,8.72
2016,3,7,14,45,0.0,31.0,6.5,22.0,31.0,23.81,13.75
2016,3,7,15,0,0.0,39.0,6.6,22.0,39.0,29.95,18.79
2016,3,7,15,15,0.0,94.5,6.5,21.5,94.5,72.92,53.91
2016,3,7,15,30,0.0,150.0,6.4,21.0,150.0,121.43,93.55
2016,3,7,15,45,0.0,143.5,6.3,21.0,143.5,116.57,89.86
2016,3,7,16,0,0.0,137.0,6.2,21.0,137.0,111.86,86.32
2016,3,7,16,15,9.0,148.0,5.95,20.5,152.0,133.52,104.94
2016,3,7,16,30,18.0,159.0,5.7,20.0,167.0,157.51,125.53
2016,3,7,16,45,10.5,138.0,5.5,20.0,142.5,132.03,104.63
2016,3,7,17,0,3.0,117.0,5.3,20.0,118.0,106.8,83.7
2016,3,7,17,15,1.5,94.0,5.2,19.5,94.5,84.55,65.37
2016,3,7,17,30,0.0,71.0,5.1,19.0,71.0,61.89,46.33
2016,3,7,17,45,0.0,50.5,5.0,19.0,50.5,42.91,30.08
2016,3,7,18,0,0.0,30.0,4.9,19.0,30.0,22.93,12.96
2016,3,7,18,15,0.0,15.0,4.9,18.5,15.0,11.42,1.14
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.38,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.76,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.51,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.27,0.0
2016,3,8,8,15,0.0,3.5,4.8,19.5,3.5,2.65,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.04,0.0
2016,3,8,8,45,165.0,89.0,5.05,20.5,162.0,63.64,49.82
2016,3,8,9,0,330.0,174.0,5.2,21.0,320.0,117.47,95.66
2016,3,8,9,15,264.0,207.0,5.3,21.5,333.0,151.4,111.07
2016,3,8,9,30,198.0,240.0,5.4,22.0,346.0,188.94,139.38
2016,3,8,9,45,117.0,245.0,5.5,22.5,309.0,195.78,147.48
2016,3,8,10,0,36.0,250.0,5.6,23.0,272.0,191.57,147.07
2016,3,8,10,15,74.0,287.5,5.45,23.0,336.5,235.95,180.88
2016,3,8,10,30,112.0,325.0,5.3,23.0,401.0,286.31,219.55
2016,3,8,10,45,196.5,338.0,5.2,23.5,479.5,348.68,266.73
2016,3,8,11,0,281.0,351.0,5.1,24.0,558.0,424.08,323.9
2016,3,8,11,15,416.0,318.5,4.9,24.0,636.0,504.13,385.14
2016,3,8,11,30,551.0,286.0,4.7,24.0,714.0,592.75,452.37
2016,3,8,11,45,531.0,300.5,4.55,24.5,720.0,627.5,477.14
2016,3,8,12,0,511.0,315.0,4.4,25.0,726.0,659.22,499.12
2016,3,8,12,15,695.0,223.5,4.15,24.5,789.0,755.89,572.53
2016,3,8,12,30,879.0,132.0,3.9,24.0,852.0,839.29,634.31
2016,3,8,12,45,874.5,135.0,3.7,24.0,851.0,875.49,657.66
2016,3,8,13,0,870.0,138.0,3.5,24.0,850.0,921.16,687.42
2016,3,8,13,15,867.5,137.5,3.3,24.0,840.5,950.11,705.46
2016,3,8,13,30,865.0,137.0,3.1,24.0,831.0,975.49,721.03
2016,3,8,13,45,858.5,136.0,2.95,24.0,812.5,992.82,731.6
2016,3,8,14,0,852.0,135.0,2.8,24.0,794.0,1006.21,739.64
2016,3,8,14,15,844.0,133.5,2.7,24.0,767.5,1013.62,744.34
2016,3,8,14,30,836.0,132.0,2.6,24.0,741.0,1017.04,746.61
2016,3,8,14,45,805.0,138.5,2.55,24.5,703.5,1001.74,735.94
2016,3,8,15,0,774.0,145.0,2.5,25.0,666.0,991.55,728.97
2016,3,8,15,15,757.0,141.5,2.45,25.0,625.0,972.28,717.6
2016,3,8,15,30,740.0,138.0,2.4,25.0,584.0,949.51,704.1
2016,3,8,15,45,716.0,133.5,2.4,25.0,537.5,915.27,683.48
2016,3,8,16,0,692.0,129.0,2.4,25.0,491.0,878.16,660.85
2016,3,8,16,15,660.5,122.5,2.2,24.5,440.0,828.89,629.23
2016,3,8,16,30,629.0,116.0,2.0,24.0,389.0,777.69,595.79
2016,3,8,16,45,586.0,107.5,1.85,23.5,335.5,712.12,551.77
2016,3,8,17,0,543.0,99.0,1.7,23.0,282.0,646.05,506.07
2016,3,8,17,15,478.5,88.5,1.6,22.0,228.0,554.26,440.57
2016,3,8,17,30,414.0,78.0,1.5,21.0,174.0,473.34,380.04
2016,3,8,17,45,324.0,62.5,1.45,20.5,124.5,369.74,296.98
2016,3,8,18,0,234.0,47.0,1.4,20.0,75.0,273.68,215.51
2016,3,8,18,15,117.0,23.5,1.55,19.5,37.5,144.33,85.91
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,17.5,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.79,0.0
2016,3,9,7,15,0.0,6.5,4.2,18.0,6.5,4.92,0.0
2016,3,9,7,30,0.0,12.0,4.2,18.0,12.0,9.1,2.2
2016,3,9,7,45,0.0,19.0,4.25,18.0,19.0,14.44,7.04
2016,3,9,8,0,0.0,26.0,4.3,18.0,26.0,19.79,11.87
2016,3,9,8,15,0.0,33.5,4.3,18.0,33.5,25.55,16.98
2016,3,9,8,30,0.0,41.0,4.3,18.0,41.0,31.31,22.05
2016,3,9,8,45,0.0,38.5,4.35,18.5,38.5,29.41,20.24
2016,3,9,9,0,0.0,36.0,4.4,19.0,36.0,27.51,18.45
2016,3,9,9,15,0.0,34.0,4.35,19.0,34.0,26.0,16.1
2016,3,9,9,30,0.0,32.0,4.3,19.0,32.0,24.48,14.77
2016,3,9,9,45,0.0,32.0,4.25,19.5,32.0,24.51,14.69
2016,3,9,10,0,0.0,32.0,4.2,20.0,32.0,24.53,14.61
2016,3,9,10,15,0.0,39.5,4.0,20.0,39.5,30.33,19.33
2016,3,9,10,30,0.0,47.0,3.8,20.0,47.0,36.14,24.04
2016,3,9,10,45,0.0,38.5,3.65,20.5,38.5,29.61,18.59
2016,3,9,11,0,0.0,30.0,3.5,21.0,30.0,23.07,13.19
2016,3,9,11,15,0.0,66.0,3.55,21.0,66.0,50.93,35.77
2016,3,9,11,30,0.0,102.0,3.6,21.0,102.0,78.94,58.26
2016,3,9,11,45,0.0,113.0,3.65,21.0,113.0,87.59,65.12
2016,3,9,12,0,0.0,124.0,3.7,21.0,124.0,96.33,72.05
2016,3,9,12,15,5.5,178.5,3.85,20.5,183.0,144.03,110.26
2016,3,9,12,30,11.0,233.0,4.0,20.0,242.0,193.49,149.59
2016,3,9,12,45,13.0,251.5,4.15,20.0,262.0,211.82,163.98
2016,3,9,13,0,15.0,270.0,4.3,20.0,282.0,230.73,178.88
2016,3,9,13,15,7.5,187.0,4.3,20.0,193.0,155.26,119.42
2016,3,9,13,30,0.0,104.0,4.3,20.0,104.0,80.85,59.89
2016,3,9,13,45,0.0,103.0,4.3,20.5,103.0,80.04,59.21
2016,3,9,14,0,0.0,102.0,4.3,21.0,102.0,79.21,58.49
2016,3,9,14,15,1.0,132.0,4.2,21.0,133.0,104.76,79.11
2016,3,9,14,30,2.0,162.0,4.1,21.0,164.0,131.33,100.49
2016,3,9,14,45,1.0,137.5,4.1,21.0,138.5,109.74,83.33
2016,3,9,15,0,0.0,113.0,4.1,21.0,113.0,88.24,66.18
2016,3,9,15,15,0.0,84.0,3.95,20.5,84.0,64.73,47.39
2016,3,9,15,30,0.0,55.0,3.8,20.0,55.0,42.24,29.2
2016,3,9,15,45,0.0,33.0,3.65,20.0,33.0,25.27,15.3
2016,3,9,16,0,0.0,11.0,3.5,20.0,11.0,8.4,1.33
2016,3,9,16,15,0.0,11.0,3.3,19.5,11.0,8.39,1.36
2016,3,9,16,30,0.0,11.0,3.1,19.0,11.0,8.38,1.39
2016,3,9,16,45,0.0,9.5,2.9,19.0,9.5,7.23,0.44
2016,3,9,17,0,0.0,8.0,2.7,19.0,8.0,6.08,0.0
2016,3,9,17,15,0.0,6.0,2.6,18.5,6.0,4.55,0.0
2016,3,9,17,30,0.0,4.0,2.5,18.0,4.0,3.03,0.0
2016,3,9,17,45,0.0,3.0,2.4,17.5,3.0,2.27,0.0
2016,3,9,18,0,0.0,2.0,2.3,17.0,2.0,1.51,0.0
2016,3,9,18,15,0.0,1.0,2.55,17.0,1.0,0.75,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.0,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,12.0,1.0,0.79,0.0
2016,3,10,7,15,0.0,5.5,4.05,12.5,5.5,4.16,0.0
2016,3,10,7,30,0.0,10.0,4.0,13.0,10.0,7.58,1.02
2016,3,10,7,45,0.0,15.0,4.0,13.5,15.0,11.39,4.53
2016,3,10,8,0,0.0,20.0,4.0,14.0,20.0,15.21,8.01
2016,3,10,8,15,0.0,25.5,4.05,14.0,25.5,19.42,11.82
2016,3,10,8,30,0.0,31.0,4.1,14.0,31.0,23.64,15.58
2016,3,10,8,45,0.0,28.5,4.2,14.5,28.5,21.74,13.78
2016,3,10,9,0,0.0,26.0,4.3,15.0,26.0,19.85,12.0
2016,3,10,9,15,0.0,27.0,4.45,15.0,27.0,20.63,11.86
2016,3,10,9,30,0.0,28.0,4.6,15.0,28.0,21.42,12.47
2016,3,10,9,45,0.0,56.5,4.75,15.5,56.5,43.38,30.81
2016,3,10,10,0,0.0,85.0,4.9,16.0,85.0,65.48,49.01
2016,3,10,10,15,5.5,154.0,5.1,16.0,158.0,119.12,92.89
2016,3,10,10,30,11.0,223.0,5.3,16.0,231.0,173.27,136.65
2016,3,10,10,45,5.5,121.5,5.5,16.5,125.5,96.07,73.55
2016,3,10,11,0,0.0,20.0,5.7,17.0,20.0,15.37,7.07
2016,3,10,11,15,0.0,66.5,5.8,17.0,66.5,51.33,36.69
2016,3,10,11,30,0.0,113.0,5.9,17.0,113.0,87.49,66.2
2016,3,10,11,45,2.0,140.5,6.05,17.5,142.5,110.44,84.65
2016,3,10,12,0,4.0,168.0,6.2,18.0,172.0,133.93,103.4
2016,3,10,12,15,2.0,154.0,6.15,18.0,156.0,121.78,93.51
2016,3,10,12,30,0.0,140.0,6.1,18.0,140.0,109.33,83.39
2016,3,10,12,45,0.0,141.0,6.05,18.0,141.5,110.31,84.18
2016,3,10,13,0,0.0,142.0,6.0,18.0,143.0,111.29,84.98
2016,3,10,13,15,10.5,222.0,5.95,18.0,231.0,187.23,146.33
2016,3,10,13,30,21.0,302.0,5.9,18.0,319.0,267.73,210.43
2016,3,10,13,45,13.0,241.0,5.85,18.0,251.5,208.15,163.12
2016,3,10,14,0,5.0,180.0,5.8,18.0,184.0,148.7,115.52
2016,3,10,14,15,4.0,173.0,5.7,17.5,176.0,142.25,110.7
2016,3,10,14,30,3.0,166.0,5.6,17.0,168.0,135.73,105.75
2016,3,10,14,45,1.5,136.5,5.6,17.0,137.5,109.37,84.44
2016,3,10,15,0,0.0,107.0,5.6,17.0,107.0,83.24,63.17
2016,3,10,15,15,0.0,101.5,5.5,17.0,101.5,78.72,59.61
2016,3,10,15,30,0.0,96.0,5.4,17.0,96.0,74.19,56.05
2016,3,10,15,45,0.0,111.5,5.3,17.0,111.5,87.62,67.33
2016,3,10,16,0,0.0,127.0,5.2,17.0,127.0,102.19,79.62
2016,3,10,16,15,0.0,108.0,4.95,16.5,108.0,85.83,66.42
2016,3,10,16,30,0.0,89.0,4.7,16.0,89.0,69.47,53.09
2016,3,10,16,45,0.0,77.0,4.45,16.0,77.0,59.46,44.83
2016,3,10,17,0,0.0,65.0,4.2,16.0,65.0,49.84,36.81
2016,3,10,17,15,0.0,53.0,4.05,15.5,53.0,40.56,29.04
2016,3,10,17,30,0.0,41.0,3.9,15.0,41.0,31.32,21.14
2016,3,10,17,45,0.0,29.5,3.75,15.0,29.5,22.49,13.43
2016,3,10,18,0,0.0,18.0,3.6,15.0,18.0,13.68,5.7
2016,3,10,18,15,0.0,9.0,3.6,15.0,9.0,6.82,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.27,0.0
2016,3,11,7,15,0.0,9.5,1.95,14.0,9.5,7.2,0.32
2016,3,11,7,30,0.0,16.0,1.9,14.0,16.0,12.15,5.05
2016,3,11,7,45,0.0,25.0,1.85,14.0,25.0,19.03,11.37
2016,3,11,8,0,0.0,34.0,1.8,14.0,34.0,25.93,17.67
2016,3,11,8,15,0.0,43.5,1.85,14.0,43.5,33.23,24.24
2016,3,11,8,30,0.0,53.0,1.9,14.0,53.0,40.56,30.73
2016,3,11,8,45,0.0,78.5,1.95,14.5,78.5,60.18,47.95
2016,3,11,9,0,0.0,104.0,2.0,15.0,104.0,78.47,63.69
2016,3,11,9,15,0.0,83.0,2.15,15.5,83.0,63.82,48.17
2016,3,11,9,30,0.0,62.0,2.3,16.0,62.0,47.59,34.37
2016,3,11,9,45,0.5,115.0,2.5,16.5,115.5,87.91,67.56
2016,3,11,10,0,1.0,168.0,2.7,17.0,169.0,127.06,99.14
2016,3,11,10,15,0.5,92.0,2.85,17.0,92.5,71.12,53.23
2016,3,11,10,30,0.0,16.0,3.0,17.0,16.0,12.27,4.55
2016,3,11,10,45,0.0,18.0,3.2,17.5,18.0,13.82,5.81
2016,3,11,11,0,0.0,20.0,3.4,18.0,20.0,15.37,7.04
2016,3,11,11,15,0.0,59.0,3.4,18.5,59.0,45.52,31.72
2016,3,11,11,30,0.0,98.0,3.4,19.0,98.0,75.84,56.21
2016,3,11,11,45,0.0,103.0,3.4,19.5,103.0,79.79,59.2
2016,3,11,12,0,0.0,108.0,3.4,20.0,108.0,83.78,62.23
2016,3,11,12,15,8.5,197.5,3.3,20.0,205.0,161.5,124.29
2016,3,11,12,30,17.0,287.0,3.2,20.0,302.0,242.75,187.82
2016,3,11,12,45,127.0,353.0,3.1,20.0,459.0,427.18,331.06
2016,3,11,13,0,237.0,419.0,3.0,20.0,616.0,595.81,456.49
2016,3,11,13,15,327.0,386.0,2.9,20.0,654.5,679.18,517.67
2016,3,11,13,30,417.0,353.0,2.8,20.0,693.0,764.42,579.44
2016,3,11,13,45,232.5,350.5,2.7,20.0,539.5,584.44,447.33
2016,3,11,14,0,48.0,348.0,2.6,20.0,386.0,366.83,282.51
2016,3,11,14,15,157.5,352.0,2.6,20.0,469.5,508.9,393.47
2016,3,11,14,30,267.0,356.0,2.6,20.0,553.0,655.01,502.13
2016,3,11,14,45,168.0,333.5,2.6,20.0,455.5,513.9,397.43
2016,3,11,15,0,69.0,311.0,2.6,20.0,358.0,370.04,288.25
2016,3,11,15,15,56.5,284.0,2.55,19.5,321.0,332.3,260.79
2016,3,11,15,30,44.0,257.0,2.5,19.0,284.0,293.96,231.96
2016,3,11,15,45,22.0,195.0,2.45,19.0,208.5,187.28,147.82
2016,3,11,16,0,0.0,133.0,2.4,19.0,133.0,107.64,83.16
2016,3,11,16,15,225.5,141.5,2.15,18.5,241.5,389.98,317.91
2016,3,11,16,30,451.0,150.0,1.9,18.0,350.0,636.64,509.02
2016,3,11,16,45,416.0,136.5,1.65,18.0,302.0,578.88,463.67
2016,3,11,17,0,381.0,123.0,1.4,18.0,254.0,521.33,420.08
2016,3,11,17,15,346.5,104.0,1.2,17.5,207.0,458.11,372.03
2016,3,11,17,30,312.0,85.0,1.0,17.0,160.0,395.87,322.82
2016,3,11,17,45,244.0,66.5,0.85,16.5,115.5,309.92,252.2
2016,3,11,18,0,176.0,48.0,0.7,16.0,71.0,212.37,169.97
2016,3,11,18,15,88.0,28.0,0.7,16.0,39.5,118.08,78.76
2016,3,11,18,30,0.0,8.0,0.7,16.0,8.0,6.29,0.0
2016,3,11,18,45,0.0,4.0,0.7,16.0,4.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,33.5,8.5,1.15,11.5,10.0,6.69,0.0
2016,3,12,7,0,67.0,17.0,1.3,12.0,20.0,12.95,0.0
2016,3,12,7,15,192.0,35.5,1.35,12.5,61.0,26.76,16.91
2016,3,12,7,30,317.0,54.0,1.4,13.0,102.0,40.67,30.29
2016,3,12,7,45,420.5,64.0,1.45,13.5,156.5,51.2,40.1
2016,3,12,8,0,524.0,74.0,1.5,14.0,211.0,58.89,47.1
2016,3,12,8,15,580.5,82.5,1.65,14.5,267.0,64.92,52.37
2016,3,12,8,30,637.0,91.0,1.8,15.0,323.0,70.88,57.41
2016,3,12,8,45,318.5,90.5,2.0,16.0,206.5,63.75,50.74
2016,3,12,9,0,0.0,90.0,2.2,17.0,90.0,68.74,54.7
2016,3,12,9,15,402.0,95.0,2.25,17.5,316.0,86.77,55.74
2016,3,12,9,30,804.0,100.0,2.3,18.0,542.0,177.74,106.26
2016,3,12,9,45,513.5,197.0,2.4,18.5,488.0,238.44,166.05
2016,3,12,10,0,223.0,294.0,2.5,19.0,434.0,267.27,201.26
2016,3,12,10,15,190.0,316.5,2.4,19.0,441.5,292.39,222.96
2016,3,12,10,30,157.0,339.0,2.3,19.0,449.0,313.81,241.06
2016,3,12,10,45,183.5,355.0,2.25,19.5,489.5,353.52,271.36
2016,3,12,11,0,210.0,371.0,2.2,20.0,530.0,396.47,303.75
2016,3,12,11,15,215.5,384.0,2.15,20.0,551.5,428.48,328.16
2016,3,12,11,30,221.0,397.0,2.1,20.0,573.0,460.99,352.59
2016,3,12,11,45,575.5,253.5,2.05,20.5,723.5,618.77,471.58
2016,3,12,12,0,930.0,110.0,2.0,21.0,874.0,771.61,583.3
2016,3,12,12,15,631.5,255.0,2.0,21.0,776.0,731.53,550.06
2016,3,12,12,30,333.0,400.0,2.0,21.0,678.0,637.36,479.2
2016,3,12,12,45,629.5,257.5,2.05,21.0,782.0,797.83,598.97
2016,3,12,13,0,926.0,115.0,2.1,21.0,886.0,933.32,692.69
2016,3,12,13,15,923.5,114.5,2.1,21.0,876.5,962.57,710.78
2016,3,12,13,30,921.0,114.0,2.1,21.0,867.0,988.16,727.61
2016,3,12,13,45,916.0,113.0,2.15,21.0,848.0,1007.09,740.8
2016,3,12,14,0,911.0,112.0,2.2,21.0,829.0,1022.05,751.64
2016,3,12,14,15,904.5,110.5,2.15,21.0,802.0,1031.01,757.61
2016,3,12,14,30,898.0,109.0,2.1,21.0,775.0,1035.92,761.17
2016,3,12,14,45,888.0,107.0,2.1,21.0,740.5,1032.71,760.35
2016,3,12,15,0,878.0,105.0,2.1,21.0,706.0,1025.51,757.22
2016,3,12,15,15,864.5,102.5,2.1,21.0,664.5,1023.78,757.88
2016,3,12,15,30,851.0,100.0,2.1,21.0,623.0,1004.54,747.22
2016,3,12,15,45,836.0,95.5,2.1,21.0,576.5,977.72,731.81
2016,3,12,16,0,821.0,91.0,2.1,21.0,530.0,947.48,714.15
2016,3,12,16,15,795.0,87.0,1.95,20.5,477.5,904.04,687.13
2016,3,12,16,30,769.0,83.0,1.8,20.0,425.0,858.13,658.1
2016,3,12,16,45,737.5,77.0,1.7,20.0,370.0,802.66,621.07
2016,3,12,17,0,706.0,71.0,1.6,20.0,315.0,751.89,586.44
2016,3,12,17,15,650.5,64.5,1.5,19.0,258.5,673.66,532.54
2016,3,12,17,30,595.0,58.0,1.4,18.0,202.0,596.94,476.92
2016,3,12,17,45,509.0,48.0,1.3,17.0,148.5,494.32,397.76
2016,3,12,18,0,423.0,38.0,1.2,16.0,95.0,397.61,317.92
2016,3,12,18,15,262.0,24.5,1.3,15.5,54.0,250.92,176.43
2016,3,12,18,30,101.0,11.0,1.4,15.0,13.0,72.38,0.0
2016,3,12,18,45,50.5,5.5,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.0,9.0,3.6,12.5,12.0,7.08,0.0
2016,3,13,7,0,140.0,18.0,3.8,13.0,24.0,13.76,0.0
2016,3,13,7,15,289.5,32.5,3.75,13.5,69.5,26.57,16.83
2016,3,13,7,30,439.0,47.0,3.7,14.0,115.0,38.56,28.33
2016,3,13,7,45,544.0,54.0,3.7,14.5,174.0,44.32,33.84
2016,3,13,8,0,649.0,61.0,3.7,15.0,233.0,50.33,39.31
2016,3,13,8,15,703.0,67.0,3.8,16.0,292.5,59.69,47.43
2016,3,13,8,30,757.0,73.0,3.9,17.0,352.0,64.8,51.62
2016,3,13,8,45,803.0,75.0,4.0,18.0,412.0,66.76,52.95
2016,3,13,9,0,849.0,77.0,4.1,19.0,472.0,68.86,54.35
2016,3,13,9,15,872.0,80.5,4.25,19.5,525.5,111.65,63.08
2016,3,13,9,30,895.0,84.0,4.4,20.0,579.0,183.05,106.13
2016,3,13,9,45,913.0,85.5,4.6,21.0,628.0,248.19,156.32
2016,3,13,10,0,931.0,87.0,4.8,22.0,677.0,314.76,212.74
2016,3,13,10,15,942.5,89.5,4.95,22.5,718.0,381.18,270.99
2016,3,13,10,30,954.0,92.0,5.1,23.0,759.0,447.76,328.83
2016,3,13,10,45,961.0,93.5,5.25,23.5,792.5,511.4,383.17
2016,3,13,11,0,968.0,95.0,5.4,24.0,826.0,574.09,435.16
2016,3,13,11,15,973.0,96.5,5.5,24.0,851.5,634.44,484.64
