Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,0,910.0,127.0,5.2,27.0,921.0,920.34,686.65
2016,3,23,13,15,907.5,126.5,5.05,27.0,910.0,948.69,705.02
2016,3,23,13,30,905.0,126.0,4.9,27.0,899.0,973.42,720.86
2016,3,23,13,45,902.0,124.0,4.8,27.0,880.0,992.5,733.28
2016,3,23,14,0,899.0,122.0,4.7,27.0,861.0,1007.68,743.18
2016,3,23,14,15,891.5,120.5,4.6,27.0,833.0,1015.01,747.99
2016,3,23,14,30,884.0,119.0,4.5,27.0,805.0,1018.3,750.64
2016,3,23,14,45,865.5,121.0,4.4,27.0,767.5,1024.72,755.58
2016,3,23,15,0,847.0,123.0,4.3,27.0,730.0,1012.89,748.56
2016,3,23,15,15,832.5,120.0,4.2,26.5,688.0,995.57,739.63
2016,3,23,15,30,818.0,117.0,4.1,26.0,646.0,974.5,728.3
2016,3,23,15,45,800.0,112.5,4.05,26.0,598.0,944.76,710.01
2016,3,23,16,0,782.0,108.0,4.0,26.0,550.0,911.77,689.53
2016,3,23,16,15,755.5,103.5,3.75,25.5,497.0,874.14,666.0
2016,3,23,16,30,729.0,99.0,3.5,25.0,444.0,828.18,636.35
2016,3,23,16,45,693.5,92.5,3.3,24.5,388.5,769.83,597.6
2016,3,23,17,0,658.0,86.0,3.1,24.0,333.0,710.63,557.27
2016,3,23,17,15,604.5,78.5,2.9,23.0,276.0,634.86,504.25
2016,3,23,17,30,551.0,71.0,2.7,22.0,219.0,560.48,449.88
2016,3,23,17,45,463.5,61.0,2.5,21.5,164.5,459.73,371.24
2016,3,23,18,0,376.0,51.0,2.3,21.0,110.0,364.44,292.18
2016,3,23,18,15,188.0,37.5,2.5,20.5,67.0,207.52,159.33
2016,3,23,18,30,0.0,24.0,2.7,20.0,24.0,26.16,0.0
2016,3,23,18,45,0.0,12.0,2.95,19.5,12.0,9.44,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.5,14.0,5.8,7.5,31.0,11.38,0.0
2016,3,24,7,0,357.0,28.0,6.0,8.0,62.0,23.18,14.11
2016,3,24,7,15,470.5,38.5,6.15,8.5,115.5,31.96,23.0
2016,3,24,7,30,584.0,49.0,6.3,9.0,169.0,40.82,31.41
2016,3,24,7,45,652.0,55.5,6.5,9.5,228.5,50.1,39.97
2016,3,24,8,0,720.0,62.0,6.7,10.0,288.0,55.96,45.21
2016,3,24,8,15,762.5,67.0,6.7,10.5,348.0,60.29,48.92
2016,3,24,8,30,805.0,72.0,6.7,11.0,408.0,64.58,52.5
2016,3,24,8,45,839.5,74.0,6.75,11.5,466.5,66.53,53.93
2016,3,24,9,0,874.0,76.0,6.8,12.0,525.0,75.85,61.87
2016,3,24,9,15,894.5,79.0,6.75,12.5,578.5,116.95,69.27
2016,3,24,9,30,915.0,82.0,6.7,13.0,632.0,182.48,107.68
2016,3,24,9,45,931.0,84.0,6.65,13.5,680.5,248.45,160.1
2016,3,24,10,0,947.0,86.0,6.6,14.0,729.0,315.58,219.23
2016,3,24,10,15,958.0,87.5,6.55,14.0,770.0,381.61,279.81
2016,3,24,10,30,969.0,89.0,6.5,14.0,811.0,447.62,340.12
2016,3,24,10,45,975.5,91.0,6.5,14.5,844.5,511.74,397.12
2016,3,24,11,0,982.0,93.0,6.5,15.0,878.0,574.79,451.52
2016,3,24,11,15,987.5,94.0,6.4,15.5,903.5,635.12,501.87
2016,3,24,11,30,993.0,95.0,6.3,16.0,929.0,693.73,549.18
2016,3,24,11,45,994.5,96.5,6.25,16.5,945.0,748.16,591.96
2016,3,24,12,0,996.0,98.0,6.2,17.0,961.0,800.02,631.56
2016,3,24,12,15,997.5,98.5,6.1,17.0,968.5,848.22,667.43
2016,3,24,12,30,999.0,99.0,6.0,17.0,976.0,893.41,699.55
2016,3,24,12,45,999.0,98.5,5.95,17.5,974.0,933.23,726.4
2016,3,24,13,0,999.0,98.0,5.9,18.0,972.0,969.52,750.52
2016,3,24,13,15,997.0,98.0,5.8,18.0,961.0,1000.82,772.13
2016,3,24,13,30,995.0,98.0,5.7,18.0,950.0,1028.2,790.95
2016,3,24,13,45,991.5,97.0,5.65,18.0,930.0,1049.1,805.65
2016,3,24,14,0,988.0,96.0,5.6,18.0,910.0,1065.77,817.55
2016,3,24,14,15,981.5,94.5,5.5,18.0,881.5,1074.7,823.84
2016,3,24,14,30,975.0,93.0,5.4,18.0,853.0,1079.24,827.29
2016,3,24,14,45,963.5,93.0,5.3,18.5,815.5,1076.13,824.03
2016,3,24,15,0,952.0,93.0,5.2,19.0,778.0,1068.78,818.1
2016,3,24,15,15,939.5,91.0,5.05,18.5,734.5,1054.01,810.03
2016,3,24,15,30,927.0,89.0,4.9,18.0,691.0,1035.24,799.35
2016,3,24,15,45,911.5,86.0,4.75,18.0,641.0,1008.53,781.69
2016,3,24,16,0,896.0,83.0,4.6,18.0,591.0,978.28,761.67
2016,3,24,16,15,873.0,79.5,4.3,17.5,536.0,937.06,734.15
2016,3,24,16,30,850.0,76.0,4.0,17.0,481.0,903.65,712.81
2016,3,24,16,45,817.5,72.0,3.7,17.0,422.5,847.67,673.38
2016,3,24,17,0,785.0,68.0,3.4,17.0,364.0,790.21,632.24
2016,3,24,17,15,736.0,62.5,2.9,16.0,304.0,716.18,578.73
2016,3,24,17,30,687.0,57.0,2.4,15.0,244.0,642.76,523.43
2016,3,24,17,45,606.5,49.5,1.95,14.0,185.5,551.0,451.16
2016,3,24,18,0,526.0,42.0,1.5,13.0,127.0,458.87,374.57
2016,3,24,18,15,379.0,30.0,1.45,12.5,78.5,324.05,256.87
2016,3,24,18,30,232.0,18.0,1.4,12.0,30.0,187.93,33.58
2016,3,24,18,45,116.0,9.0,1.4,11.5,15.0,71.19,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.5,15.5,0.5,7.5,33.5,12.61,0.0
2016,3,25,7,0,363.0,31.0,0.5,8.0,67.0,25.66,16.55
2016,3,25,7,15,473.0,41.5,0.65,8.5,121.0,34.35,25.31
2016,3,25,7,30,583.0,52.0,0.8,9.0,175.0,43.12,33.61
2016,3,25,7,45,644.5,59.5,0.95,10.0,233.5,49.15,39.11
2016,3,25,8,0,706.0,67.0,1.1,11.0,292.0,59.71,48.45
2016,3,25,8,15,746.5,72.5,1.5,12.0,351.0,64.22,52.15
2016,3,25,8,30,787.0,78.0,1.9,13.0,410.0,68.67,55.69
2016,3,25,8,45,812.0,83.0,2.3,14.0,465.5,72.36,58.5
2016,3,25,9,0,837.0,88.0,2.7,15.0,521.0,75.93,61.15
2016,3,25,9,15,857.0,91.0,2.7,15.5,573.5,115.46,68.07
2016,3,25,9,30,877.0,94.0,2.7,16.0,626.0,179.42,105.01
2016,3,25,9,45,888.5,98.5,2.7,16.5,671.5,250.04,160.07
2016,3,25,10,0,900.0,103.0,2.7,17.0,717.0,315.28,215.8
2016,3,25,10,15,911.0,105.0,2.65,17.5,757.5,379.0,271.56
2016,3,25,10,30,922.0,107.0,2.6,18.0,798.0,442.75,326.62
2016,3,25,10,45,926.5,110.5,2.55,18.5,830.0,504.52,378.67
2016,3,25,11,0,931.0,114.0,2.5,19.0,862.0,565.11,427.91
2016,3,25,11,15,936.5,115.0,2.45,19.0,886.5,622.89,474.12
2016,3,25,11,30,942.0,116.0,2.4,19.0,911.0,679.07,517.63
2016,3,25,11,45,941.5,119.0,2.4,19.5,925.5,731.08,555.97
2016,3,25,12,0,941.0,122.0,2.4,20.0,940.0,780.52,591.31
2016,3,25,12,15,941.5,122.5,2.45,20.0,946.5,825.89,624.32
2016,3,25,12,30,942.0,123.0,2.5,20.0,953.0,868.36,653.21
2016,3,25,12,45,937.0,125.5,2.6,20.5,949.5,904.94,677.12
2016,3,25,13,0,932.0,128.0,2.7,21.0,946.0,937.99,698.59
2016,3,25,13,15,928.5,127.0,2.8,21.0,934.0,965.54,717.78
2016,3,25,13,30,925.0,126.0,2.9,21.0,922.0,989.31,734.58
2016,3,25,13,45,916.5,127.0,3.0,21.5,900.5,1006.38,745.68
2016,3,25,14,0,908.0,128.0,3.1,22.0,879.0,1019.4,754.27
2016,3,25,14,15,899.5,126.0,3.15,22.0,850.0,1025.39,759.44
2016,3,25,14,30,891.0,124.0,3.2,22.0,821.0,1027.24,762.13
2016,3,25,14,45,880.5,121.5,3.3,22.0,784.5,1022.51,761.09
2016,3,25,15,0,870.0,119.0,3.4,22.0,748.0,1027.97,767.05
2016,3,25,15,15,855.5,116.0,3.45,21.5,705.0,1010.46,758.84
2016,3,25,15,30,841.0,113.0,3.5,21.0,662.0,989.13,748.29
2016,3,25,15,45,820.5,110.0,3.55,21.0,612.5,958.33,729.84
2016,3,25,16,0,800.0,107.0,3.6,21.0,563.0,924.28,709.11
2016,3,25,16,15,773.5,102.5,3.45,20.5,509.0,879.91,681.05
2016,3,25,16,30,747.0,98.0,3.3,20.0,455.0,839.6,655.54
2016,3,25,16,45,710.5,92.0,3.2,19.5,398.5,780.55,616.22
2016,3,25,17,0,674.0,86.0,3.1,19.0,342.0,720.66,575.27
2016,3,25,17,15,621.0,78.5,2.8,18.0,284.5,644.93,521.03
2016,3,25,17,30,568.0,71.0,2.5,17.0,227.0,570.55,465.53
2016,3,25,17,45,486.5,60.5,2.25,16.0,172.0,473.45,389.42
2016,3,25,18,0,405.0,50.0,2.0,15.0,117.0,381.55,312.48
2016,3,25,18,15,273.5,34.5,2.0,14.5,72.0,258.93,205.34
2016,3,25,18,30,142.0,19.0,2.0,14.0,27.0,131.92,34.27
2016,3,25,18,45,71.0,9.5,2.0,13.5,13.5,46.51,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.0,21.0,2.15,9.5,29.5,15.85,0.0
2016,3,26,7,0,164.0,42.0,2.4,10.0,59.0,31.16,21.22
2016,3,26,7,15,261.0,61.0,2.6,10.5,108.0,45.16,34.69
2016,3,26,7,30,358.0,80.0,2.8,11.0,157.0,58.9,47.45
2016,3,26,7,45,180.5,95.5,3.0,12.0,134.5,67.88,55.53
2016,3,26,8,0,3.0,111.0,3.2,13.0,112.0,80.67,66.69
2016,3,26,8,15,72.0,146.5,3.2,13.5,177.0,102.13,85.33
2016,3,26,8,30,141.0,182.0,3.2,14.0,242.0,121.49,101.77
2016,3,26,8,45,93.0,198.0,3.25,15.0,240.0,134.29,112.05
2016,3,26,9,0,45.0,214.0,3.3,16.0,238.0,143.44,119.03
2016,3,26,9,15,129.0,247.5,3.15,16.5,324.5,167.55,129.28
2016,3,26,9,30,213.0,281.0,3.0,17.0,411.0,212.45,158.94
2016,3,26,9,45,209.5,305.0,2.95,18.0,441.0,246.9,185.01
2016,3,26,10,0,206.0,329.0,2.9,19.0,471.0,281.38,212.05
2016,3,26,10,15,226.0,347.0,2.8,19.5,510.5,319.66,241.76
2016,3,26,10,30,246.0,365.0,2.7,20.0,550.0,360.53,273.38
2016,3,26,10,45,358.5,343.5,2.6,20.5,626.0,418.48,316.73
2016,3,26,11,0,471.0,322.0,2.5,21.0,702.0,490.63,370.84
2016,3,26,11,15,664.0,239.0,2.45,21.0,792.0,571.97,432.8
2016,3,26,11,30,857.0,156.0,2.4,21.0,882.0,663.71,502.15
2016,3,26,11,45,857.5,159.0,2.4,21.5,896.5,714.22,538.72
2016,3,26,12,0,858.0,162.0,2.4,22.0,911.0,762.5,572.89
2016,3,26,12,15,859.5,162.5,2.45,22.0,918.0,806.96,605.06
2016,3,26,12,30,861.0,163.0,2.5,22.0,925.0,848.8,634.9
2016,3,26,12,45,858.0,164.0,2.6,22.5,922.0,884.54,658.31
2016,3,26,13,0,855.0,165.0,2.7,23.0,919.0,916.96,679.31
2016,3,26,13,15,852.0,164.0,2.8,23.0,907.5,944.07,698.12
2016,3,26,13,30,849.0,163.0,2.9,23.0,896.0,967.55,714.66
2016,3,26,13,45,843.0,161.5,3.05,23.5,876.0,983.96,725.67
2016,3,26,14,0,837.0,160.0,3.2,24.0,856.0,996.43,734.24
2016,3,26,14,15,687.0,224.5,3.25,23.5,783.0,940.06,699.27
2016,3,26,14,30,537.0,289.0,3.3,23.0,710.0,860.0,644.45
2016,3,26,14,45,674.0,215.5,3.35,23.0,720.0,937.38,702.86
2016,3,26,15,0,811.0,142.0,3.4,23.0,730.0,992.34,740.96
2016,3,26,15,15,569.0,215.0,3.35,23.0,616.0,829.18,629.5
2016,3,26,15,30,327.0,288.0,3.3,23.0,502.0,645.83,495.99
2016,3,26,15,45,327.0,264.5,3.3,23.0,465.0,620.39,480.46
2016,3,26,16,0,327.0,241.0,3.3,23.0,428.0,592.94,462.4
2016,3,26,16,15,285.5,222.5,3.1,22.5,375.0,530.53,417.36
2016,3,26,16,30,244.0,204.0,2.9,22.0,322.0,468.53,371.84
2016,3,26,16,45,226.0,182.5,2.75,21.5,281.5,424.69,340.02
2016,3,26,17,0,208.0,161.0,2.6,21.0,241.0,361.83,292.77
2016,3,26,17,15,191.0,136.0,2.3,20.0,200.0,315.54,257.49
2016,3,26,17,30,174.0,111.0,2.0,19.0,159.0,269.35,220.99
2016,3,26,17,45,143.0,87.0,1.75,18.5,120.5,214.42,175.33
2016,3,26,18,0,112.0,63.0,1.5,18.0,82.0,160.8,129.42
2016,3,26,18,15,56.0,41.0,1.55,17.5,50.5,95.41,72.2
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,15.75,0.21
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,7.47,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,70.0,22.0,3.9,13.5,30.0,16.56,0.94
2016,3,27,7,0,140.0,44.0,4.5,14.0,60.0,32.44,22.06
2016,3,27,7,15,230.5,65.0,4.75,14.0,108.5,47.63,36.39
2016,3,27,7,30,321.0,86.0,5.0,14.0,157.0,62.58,50.16
2016,3,27,7,45,160.5,67.5,5.25,14.5,103.0,49.73,38.84
2016,3,27,8,0,0.0,49.0,5.5,15.0,49.0,37.47,27.84
2016,3,27,8,15,6.5,101.5,5.7,15.0,104.5,75.83,61.76
2016,3,27,8,30,13.0,154.0,5.9,15.0,160.0,110.78,92.19
2016,3,27,8,45,10.5,165.0,6.15,15.5,170.0,118.98,98.78
2016,3,27,9,0,8.0,176.0,6.4,16.0,180.0,127.04,105.2
2016,3,27,9,15,161.5,221.0,6.4,16.0,320.0,155.57,119.34
2016,3,27,9,30,315.0,266.0,6.4,16.0,460.0,212.64,156.21
2016,3,27,9,45,366.5,275.0,6.45,16.5,516.5,255.85,187.83
2016,3,27,10,0,418.0,284.0,6.5,17.0,573.0,303.6,225.53
2016,3,27,10,15,234.0,308.5,6.35,17.0,472.0,295.53,227.23
2016,3,27,10,30,50.0,333.0,6.2,17.0,371.0,264.11,207.18
2016,3,27,10,45,134.5,368.5,6.1,17.5,476.5,335.41,262.2
2016,3,27,11,0,219.0,404.0,6.0,18.0,582.0,417.79,325.77
2016,3,27,11,15,545.0,278.5,5.85,18.0,738.0,533.69,416.96
2016,3,27,11,30,871.0,153.0,5.7,18.0,894.0,668.97,523.4
2016,3,27,11,45,892.5,143.5,5.6,18.5,914.5,716.25,559.98
2016,3,27,12,0,914.0,134.0,5.5,19.0,935.0,769.27,599.91
2016,3,27,12,15,916.0,134.0,5.4,19.0,942.0,814.22,633.83
2016,3,27,12,30,918.0,134.0,5.3,19.0,949.0,856.47,663.8
2016,3,27,12,45,923.0,130.5,5.25,19.5,948.5,895.32,689.66
2016,3,27,13,0,928.0,127.0,5.2,20.0,948.0,931.14,713.16
2016,3,27,13,15,925.5,126.5,5.15,20.0,936.5,959.76,732.89
2016,3,27,13,30,923.0,126.0,5.1,20.0,925.0,984.68,750.1
2016,3,27,13,45,921.5,123.0,5.1,20.5,906.0,1004.34,762.63
2016,3,27,14,0,920.0,120.0,5.1,21.0,887.0,1020.04,772.54
2016,3,27,14,15,913.0,118.5,5.05,21.0,858.5,1027.85,778.33
2016,3,27,14,30,906.0,117.0,5.0,21.0,830.0,1031.54,781.51
2016,3,27,14,45,899.0,113.5,4.95,21.0,794.5,1029.04,780.66
2016,3,27,15,0,892.0,110.0,4.9,21.0,759.0,1022.43,777.24
2016,3,27,15,15,879.0,107.5,4.8,20.5,716.0,1006.97,769.02
2016,3,27,15,30,866.0,105.0,4.7,20.0,673.0,1000.68,767.35
2016,3,27,15,45,851.5,100.5,4.65,20.0,624.5,973.58,750.21
2016,3,27,16,0,837.0,96.0,4.6,20.0,576.0,943.01,730.81
2016,3,27,16,15,812.5,92.0,4.4,19.5,522.5,900.43,703.04
2016,3,27,16,30,788.0,88.0,4.2,19.0,469.0,855.32,673.65
2016,3,27,16,45,757.5,82.5,4.05,19.0,412.0,800.94,636.02
2016,3,27,17,0,727.0,77.0,3.9,19.0,355.0,745.11,596.55
2016,3,27,17,15,677.0,70.5,3.4,18.0,297.0,676.96,547.43
2016,3,27,17,30,627.0,64.0,2.9,17.0,239.0,604.56,493.01
2016,3,27,17,45,552.0,55.0,2.4,16.0,182.5,512.24,420.29
2016,3,27,18,0,477.0,46.0,1.9,15.0,126.0,424.62,347.01
2016,3,27,18,15,341.0,33.0,1.85,14.5,79.0,298.9,238.11
2016,3,27,18,30,205.0,20.0,1.8,14.0,32.0,174.39,72.37
2016,3,27,18,45,102.5,10.0,1.8,13.5,16.0,63.62,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,177.5,17.5,2.4,7.0,38.0,14.16,1.98
2016,3,28,7,0,355.0,35.0,2.7,8.0,76.0,28.79,19.64
2016,3,28,7,15,458.5,46.0,2.75,8.5,129.5,37.72,28.41
2016,3,28,7,30,562.0,57.0,2.8,9.0,183.0,46.69,36.86
2016,3,28,7,45,619.5,65.0,2.9,10.0,240.5,52.87,42.44
2016,3,28,8,0,677.0,73.0,3.0,11.0,298.0,58.99,47.75
2016,3,28,8,15,718.5,78.5,3.05,12.0,356.5,63.02,51.03
2016,3,28,8,30,760.0,84.0,3.1,13.0,415.0,72.48,59.02
2016,3,28,8,45,785.5,89.5,3.2,14.0,470.0,76.32,61.92
2016,3,28,9,0,811.0,95.0,3.3,15.0,525.0,80.0,64.65
2016,3,28,9,15,832.0,98.5,3.15,15.5,577.0,118.38,71.25
2016,3,28,9,30,853.0,102.0,3.0,16.0,629.0,181.16,107.41
2016,3,28,9,45,866.0,105.5,2.9,16.5,675.0,244.67,156.61
2016,3,28,10,0,879.0,109.0,2.8,17.0,721.0,313.04,214.6
2016,3,28,10,15,890.5,111.5,2.65,17.5,760.5,375.86,269.34
2016,3,28,10,30,902.0,114.0,2.5,18.0,800.0,438.81,323.41
2016,3,28,10,45,908.0,116.5,2.45,18.5,831.5,499.19,374.22
2016,3,28,11,0,914.0,119.0,2.4,19.0,863.0,558.54,422.43
2016,3,28,11,15,919.5,120.5,2.3,19.5,887.0,615.62,466.92
2016,3,28,11,30,925.0,122.0,2.2,20.0,911.0,671.13,508.5
2016,3,28,11,45,925.5,124.0,2.15,20.5,926.0,721.97,545.47
2016,3,28,12,0,926.0,126.0,2.1,21.0,941.0,770.35,579.47
2016,3,28,12,15,927.0,126.5,2.0,21.0,947.0,815.25,610.79
2016,3,28,12,30,928.0,127.0,1.9,21.0,953.0,857.35,637.89
2016,3,28,12,45,924.5,128.5,1.85,21.5,949.5,893.61,659.82
2016,3,28,13,0,921.0,130.0,1.8,22.0,946.0,926.45,679.28
2016,3,28,13,15,917.5,129.0,1.75,22.0,934.5,953.5,696.16
2016,3,28,13,30,914.0,128.0,1.7,22.0,923.0,976.81,710.63
2016,3,28,13,45,906.5,128.5,1.7,22.5,901.5,993.93,720.5
2016,3,28,14,0,899.0,129.0,1.7,23.0,880.0,1007.06,727.98
2016,3,28,14,15,891.0,127.0,1.75,23.0,851.5,1013.24,733.33
2016,3,28,14,30,883.0,125.0,1.8,23.0,823.0,1015.33,736.34
2016,3,28,14,45,873.0,122.5,1.85,23.0,786.5,1010.9,735.41
2016,3,28,15,0,863.0,120.0,1.9,23.0,750.0,1016.65,741.24
2016,3,28,15,15,848.5,117.5,1.95,22.5,707.0,999.6,733.89
2016,3,28,15,30,834.0,115.0,2.0,22.0,664.0,978.77,724.35
2016,3,28,15,45,814.5,111.5,2.15,22.0,615.5,948.38,708.2
2016,3,28,16,0,795.0,108.0,2.3,22.0,567.0,914.75,689.62
2016,3,28,16,15,769.0,103.5,2.3,21.5,513.5,870.96,663.64
2016,3,28,16,30,743.0,99.0,2.3,21.0,460.0,831.08,639.96
2016,3,28,16,45,706.0,93.5,2.3,21.0,403.5,772.42,601.15
2016,3,28,17,0,669.0,88.0,2.3,21.0,347.0,712.97,560.83
2016,3,28,17,15,617.5,80.5,2.1,20.0,289.5,638.89,509.14
2016,3,28,17,30,566.0,73.0,1.9,19.0,232.0,566.07,456.15
2016,3,28,17,45,484.0,63.0,1.75,18.0,177.0,469.74,382.06
2016,3,28,18,0,402.0,53.0,1.6,17.0,122.0,378.51,307.19
2016,3,28,18,15,278.0,37.5,1.65,16.5,76.5,258.94,205.03
2016,3,28,18,30,154.0,22.0,1.7,16.0,31.0,144.24,66.45
2016,3,28,18,45,77.0,11.0,1.8,15.5,15.5,50.31,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,105.0,22.5,2.15,13.0,35.0,17.0,4.83
2016,3,29,7,0,210.0,45.0,2.5,14.0,70.0,33.64,23.38
2016,3,29,7,15,303.0,62.0,2.75,14.5,120.0,46.16,35.16
2016,3,29,7,30,396.0,79.0,3.0,15.0,170.0,58.57,46.49
2016,3,29,7,45,461.5,91.0,3.3,16.0,225.0,67.22,54.09
2016,3,29,8,0,527.0,103.0,3.6,17.0,280.0,75.76,61.31
2016,3,29,8,15,263.5,106.5,3.7,17.5,195.0,76.36,61.54
2016,3,29,8,30,0.0,110.0,3.8,18.0,110.0,82.34,66.39
2016,3,29,8,45,0.0,129.0,3.9,18.5,129.0,95.8,77.59
2016,3,29,9,0,0.0,148.0,4.0,19.0,148.0,109.11,88.5
2016,3,29,9,15,0.0,137.0,4.0,19.5,137.0,102.68,78.82
2016,3,29,9,30,0.0,126.0,4.0,20.0,126.0,95.65,72.72
2016,3,29,9,45,1.0,147.0,4.0,20.5,148.0,111.41,85.02
2016,3,29,10,0,2.0,168.0,4.0,21.0,170.0,127.48,97.44
2016,3,29,10,15,3.0,170.0,4.0,21.0,173.0,130.09,99.26
2016,3,29,10,30,4.0,172.0,4.0,21.0,176.0,132.75,101.18
2016,3,29,10,45,5.5,181.5,4.0,21.5,186.5,141.31,107.6
2016,3,29,11,0,7.0,191.0,4.0,22.0,197.0,150.14,114.2
2016,3,29,11,15,5.0,171.5,4.0,22.5,176.0,135.11,102.07
2016,3,29,11,30,3.0,152.0,4.0,23.0,155.0,119.52,89.55
2016,3,29,11,45,3.0,153.0,4.05,23.5,156.5,120.75,90.29
2016,3,29,12,0,3.0,154.0,4.1,24.0,158.0,121.96,91.02
2016,3,29,12,15,3.0,154.0,4.1,24.0,158.0,122.37,91.32
2016,3,29,12,30,3.0,154.0,4.1,24.0,158.0,122.75,91.61
2016,3,29,12,45,5.0,166.5,4.2,24.0,172.0,134.75,101.06
2016,3,29,13,0,7.0,179.0,4.3,24.0,186.0,147.0,110.71
2016,3,29,13,15,4.0,159.0,4.35,24.0,163.0,128.64,96.33
2016,3,29,13,30,1.0,139.0,4.4,24.0,140.0,109.99,81.68
2016,3,29,13,45,0.5,121.0,4.45,24.5,121.5,95.1,69.89
2016,3,29,14,0,0.0,103.0,4.5,25.0,103.0,80.17,58.06
2016,3,29,14,15,1.5,131.5,4.55,25.0,132.5,104.65,77.5
2016,3,29,14,30,3.0,160.0,4.6,25.0,162.0,129.82,97.43
2016,3,29,14,45,1.5,127.0,4.65,25.0,128.0,101.08,74.91
2016,3,29,15,0,0.0,94.0,4.7,25.0,94.0,72.65,52.49
2016,3,29,15,15,13.5,175.5,4.7,25.0,184.5,154.8,118.21
2016,3,29,15,30,27.0,257.0,4.7,25.0,275.0,245.06,189.28
2016,3,29,15,45,13.5,188.0,4.7,25.0,197.0,168.14,129.14
2016,3,29,16,0,0.0,119.0,4.7,25.0,119.0,93.88,70.08
2016,3,29,16,15,0.0,116.5,4.5,24.5,116.5,92.29,69.25
2016,3,29,16,30,0.0,114.0,4.3,24.0,114.0,90.96,68.57
2016,3,29,16,45,0.0,100.0,4.15,24.0,100.0,79.31,59.37
2016,3,29,17,0,0.0,86.0,4.0,24.0,86.0,67.65,50.07
2016,3,29,17,15,0.0,72.0,3.75,23.0,72.0,55.98,40.8
2016,3,29,17,30,0.0,58.0,3.5,22.0,58.0,44.44,31.43
2016,3,29,17,45,0.0,44.0,3.25,21.5,44.0,33.64,22.42
2016,3,29,18,0,0.0,30.0,3.0,21.0,30.0,22.88,13.29
2016,3,29,18,15,0.0,19.0,3.15,20.5,19.0,14.46,6.0
2016,3,29,18,30,0.0,8.0,3.3,20.0,8.0,6.06,0.0
2016,3,29,18,45,0.0,4.0,3.45,20.0,4.0,3.15,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,18.5,5.0,3.78,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,7.58,0.8
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,12.91,5.62
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,18.26,10.44
2016,3,30,7,45,0.0,32.0,4.25,19.0,32.0,24.39,15.89
2016,3,30,8,0,0.0,40.0,4.4,19.0,40.0,30.54,21.28
2016,3,30,8,15,0.0,47.5,4.45,19.0,47.5,36.33,26.27
2016,3,30,8,30,0.0,55.0,4.5,19.0,55.0,42.13,31.22
2016,3,30,8,45,0.0,63.5,4.55,19.5,63.5,48.71,36.73
2016,3,30,9,0,0.0,72.0,4.6,20.0,72.0,55.32,42.18
2016,3,30,9,15,0.0,74.5,4.75,20.0,74.5,57.3,41.64
2016,3,30,9,30,0.0,77.0,4.9,20.0,77.0,59.28,43.11
2016,3,30,9,45,0.5,116.0,5.05,20.5,116.5,88.88,66.91
2016,3,30,10,0,1.0,155.0,5.2,21.0,156.0,117.85,89.85
2016,3,30,10,15,0.5,139.5,5.3,21.0,140.0,106.85,80.84
2016,3,30,10,30,0.0,124.0,5.4,21.0,124.0,95.37,71.5
2016,3,30,10,45,5.0,175.5,5.55,21.5,180.0,136.59,104.03
2016,3,30,11,0,10.0,227.0,5.7,22.0,236.0,178.72,136.88
2016,3,30,11,15,14.5,264.5,5.8,22.0,277.0,211.19,162.17
2016,3,30,11,30,19.0,302.0,5.9,22.0,318.0,244.79,188.21
2016,3,30,11,45,17.0,290.0,6.0,22.5,305.0,236.67,181.48
2016,3,30,12,0,15.0,278.0,6.1,23.0,292.0,227.96,174.38
2016,3,30,12,15,15.5,285.5,6.05,23.5,300.0,236.21,180.4
2016,3,30,12,30,16.0,293.0,6.0,24.0,308.0,244.57,186.46
2016,3,30,12,45,20.0,317.0,6.0,24.5,335.5,269.55,205.34
2016,3,30,13,0,24.0,341.0,6.0,25.0,363.0,295.36,224.71
2016,3,30,13,15,75.0,393.5,5.9,25.0,459.5,408.76,311.69
2016,3,30,13,30,126.0,446.0,5.8,25.0,556.0,531.17,403.28
2016,3,30,13,45,170.0,436.0,5.7,25.5,581.5,572.58,434.0
2016,3,30,14,0,214.0,426.0,5.6,26.0,607.0,614.59,465.13
2016,3,30,14,15,177.5,411.5,5.45,26.0,558.5,573.84,434.87
2016,3,30,14,30,141.0,397.0,5.3,26.0,510.0,530.95,403.13
2016,3,30,14,45,172.5,378.0,5.2,26.0,509.5,548.91,418.13
2016,3,30,15,0,204.0,359.0,5.1,26.0,509.0,565.82,432.24
2016,3,30,15,15,202.0,337.0,5.0,26.0,478.5,545.03,417.9
2016,3,30,15,30,200.0,315.0,4.9,26.0,448.0,522.92,402.73
2016,3,30,15,45,315.5,268.0,4.8,26.0,460.0,607.87,469.76
2016,3,30,16,0,431.0,221.0,4.7,26.0,472.0,686.15,530.58
2016,3,30,16,15,577.0,158.0,4.45,25.5,460.5,745.95,578.69
2016,3,30,16,30,723.0,95.0,4.2,25.0,449.0,803.64,622.23
2016,3,30,16,45,685.5,92.0,4.0,24.5,395.5,748.37,584.63
2016,3,30,17,0,648.0,89.0,3.8,24.0,342.0,692.36,546.28
2016,3,30,17,15,618.0,78.5,3.4,23.0,289.0,633.03,504.56
2016,3,30,17,30,588.0,68.0,3.0,22.0,236.0,573.53,460.95
2016,3,30,17,45,518.5,58.5,2.6,21.5,182.0,486.66,393.1
2016,3,30,18,0,449.0,49.0,2.2,21.0,128.0,404.06,324.46
2016,3,30,18,15,324.0,36.0,2.25,20.5,81.5,287.53,225.8
2016,3,30,18,30,199.0,23.0,2.3,20.0,35.0,174.42,94.89
2016,3,30,18,45,99.5,11.5,2.35,19.5,17.5,62.3,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,170.5,20.0,3.25,14.5,42.0,16.08,5.99
2016,3,31,7,0,341.0,40.0,3.6,15.0,84.0,32.66,22.62
2016,3,31,7,15,439.5,51.0,3.7,15.5,137.0,41.4,30.91
2016,3,31,7,30,538.0,62.0,3.8,16.0,190.0,50.16,38.91
2016,3,31,7,45,610.5,67.5,3.95,17.0,249.5,54.48,42.66
2016,3,31,8,0,683.0,73.0,4.1,18.0,309.0,58.95,46.35
2016,3,31,8,15,724.5,78.5,4.3,19.0,368.0,68.19,54.05
2016,3,31,8,30,766.0,84.0,4.5,20.0,427.0,72.44,57.29
2016,3,31,8,45,804.5,85.0,4.7,21.0,485.5,73.37,57.63
2016,3,31,9,0,843.0,86.0,4.9,22.0,544.0,74.43,58.08
2016,3,31,9,15,863.5,89.0,4.8,22.5,596.5,120.59,70.46
2016,3,31,9,30,884.0,92.0,4.7,23.0,649.0,183.92,105.6
2016,3,31,9,45,903.0,93.0,4.6,23.5,697.0,247.58,153.51
2016,3,31,10,0,922.0,94.0,4.5,24.0,745.0,312.72,207.87
2016,3,31,10,15,932.5,95.5,4.45,24.0,785.0,376.7,263.61
2016,3,31,10,30,943.0,97.0,4.4,24.0,825.0,440.6,318.93
2016,3,31,10,45,951.0,98.5,4.35,24.5,858.0,503.04,371.23
2016,3,31,11,0,959.0,100.0,4.3,25.0,891.0,564.57,421.17
2016,3,31,11,15,964.0,101.0,4.2,25.0,915.5,622.89,467.83
2016,3,31,11,30,969.0,102.0,4.1,25.0,940.0,679.47,511.74
2016,3,31,11,45,971.0,103.5,4.1,25.5,955.0,732.52,551.04
2016,3,31,12,0,973.0,105.0,4.1,26.0,970.0,783.1,587.42
2016,3,31,12,15,974.0,105.5,4.05,26.0,976.5,829.42,620.46
2016,3,31,12,30,975.0,106.0,4.0,26.0,983.0,872.78,649.49
2016,3,31,12,45,974.5,105.5,4.0,26.5,980.0,910.85,673.66
2016,3,31,13,0,974.0,105.0,4.0,27.0,977.0,945.45,695.35
2016,3,31,13,15,971.5,104.5,3.9,27.0,965.5,974.65,714.17
2016,3,31,13,30,969.0,104.0,3.8,27.0,954.0,999.97,730.42
2016,3,31,13,45,965.5,102.5,3.75,27.0,933.5,1019.38,743.18
2016,3,31,14,0,962.0,101.0,3.7,27.0,913.0,1034.64,753.37
2016,3,31,14,15,956.0,100.0,3.65,27.0,884.5,1043.81,759.76
2016,3,31,14,30,950.0,99.0,3.6,27.0,856.0,1048.73,763.61
2016,3,31,14,45,938.5,98.5,3.55,27.0,819.0,1044.57,761.76
2016,3,31,15,0,927.0,98.0,3.5,27.0,782.0,1036.26,757.48
2016,3,31,15,15,915.0,96.0,3.4,26.5,738.5,1021.76,750.45
2016,3,31,15,30,903.0,94.0,3.3,26.0,695.0,1003.37,741.02
2016,3,31,15,45,888.0,91.0,3.2,26.0,646.0,977.21,725.11
2016,3,31,16,0,873.0,88.0,3.1,26.0,597.0,947.61,706.99
2016,3,31,16,15,850.0,84.5,2.9,25.5,542.5,917.68,689.26
2016,3,31,16,30,827.0,81.0,2.7,25.0,488.0,873.7,661.75
2016,3,31,16,45,795.0,76.5,2.55,24.5,430.0,818.28,626.29
2016,3,31,17,0,763.0,72.0,2.4,24.0,372.0,761.46,589.01
2016,3,31,17,15,715.0,66.5,2.25,22.5,312.5,689.5,541.62
2016,3,31,17,30,667.0,61.0,2.1,21.0,253.0,623.56,496.32
2016,3,31,17,45,587.5,54.0,1.95,20.0,195.0,529.6,425.91
2016,3,31,18,0,508.0,47.0,1.8,19.0,137.0,440.57,354.55
2016,3,31,18,15,375.5,35.0,2.0,18.5,88.0,317.95,251.52
2016,3,31,18,30,243.0,23.0,2.2,18.0,39.0,200.49,117.22
2016,3,31,18,45,121.5,11.5,2.4,17.5,19.5,73.72,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.0,3.9,12.0,1.0,0.0,0.0
2016,4,1,6,30,0.0,2.0,3.9,12.0,2.0,1.57,0.0
2016,4,1,6,45,0.0,11.0,3.95,12.0,11.0,8.35,0.73
2016,4,1,7,0,0.0,20.0,4.0,12.0,20.0,15.22,7.72
2016,4,1,7,15,0.0,32.5,4.2,12.5,32.5,24.79,16.54
2016,4,1,7,30,0.0,45.0,4.4,13.0,45.0,34.4,25.31
2016,4,1,7,45,0.0,58.5,4.6,13.5,58.5,44.82,34.64
2016,4,1,8,0,0.0,72.0,4.8,14.0,72.0,55.07,43.65
2016,4,1,8,15,0.0,39.5,5.05,14.0,39.5,30.18,21.34
2016,4,1,8,30,0.0,7.0,5.3,14.0,7.0,5.33,0.0
2016,4,1,8,45,0.0,79.0,5.55,14.5,79.0,60.72,48.06
2016,4,1,9,0,0.0,151.0,5.8,15.0,151.0,111.28,91.8
2016,4,1,9,15,23.0,209.0,5.75,15.0,223.5,151.55,119.94
2016,4,1,9,30,46.0,267.0,5.7,15.0,296.0,187.74,147.67
2016,4,1,9,45,23.0,142.5,5.7,15.5,157.0,110.35,84.84
2016,4,1,10,0,0.0,18.0,5.7,16.0,18.0,13.82,5.85
2016,4,1,10,15,0.0,19.0,5.6,16.0,19.0,14.6,6.48
2016,4,1,10,30,0.0,20.0,5.5,16.0,20.0,15.39,7.11
2016,4,1,10,45,137.0,212.5,5.45,16.0,326.0,223.78,175.45
2016,4,1,11,0,274.0,405.0,5.4,16.0,632.0,444.77,348.18
2016,4,1,11,15,144.5,342.0,5.4,16.0,462.5,348.18,273.99
2016,4,1,11,30,15.0,279.0,5.4,16.0,293.0,224.53,176.07
2016,4,1,11,45,25.0,327.5,5.45,16.5,350.5,277.06,217.42
2016,4,1,12,0,35.0,376.0,5.5,17.0,408.0,328.33,257.04
2016,4,1,12,15,24.0,313.5,5.55,17.0,335.5,274.01,214.51
2016,4,1,12,30,13.0,251.0,5.6,17.0,263.0,208.06,162.45
2016,4,1,12,45,7.0,195.0,5.65,17.5,201.5,159.18,123.29
2016,4,1,13,0,1.0,139.0,5.7,18.0,140.0,109.68,83.34
2016,4,1,13,15,7.0,196.5,5.7,18.0,202.5,161.7,125.26
2016,4,1,13,30,13.0,254.0,5.7,18.0,265.0,215.58,168.26
2016,4,1,13,45,159.5,331.5,5.75,18.0,466.5,460.23,363.61
2016,4,1,14,0,306.0,409.0,5.8,18.0,668.0,704.52,549.87
2016,4,1,14,15,256.5,403.5,5.8,17.5,616.0,662.12,518.06
2016,4,1,14,30,207.0,398.0,5.8,17.0,564.0,594.68,468.4
2016,4,1,14,45,160.5,377.5,5.8,17.0,503.0,534.5,422.59
2016,4,1,15,0,114.0,357.0,5.8,17.0,442.0,449.54,357.16
2016,4,1,15,15,201.0,330.0,5.8,16.5,468.5,534.13,427.29
2016,4,1,15,30,288.0,303.0,5.8,16.0,495.0,616.36,494.67
2016,4,1,15,45,467.0,238.0,5.8,15.5,523.0,740.36,596.35
2016,4,1,16,0,646.0,173.0,5.8,15.0,551.0,843.47,680.31
2016,4,1,16,15,605.0,157.0,5.7,14.5,485.0,776.69,632.28
2016,4,1,16,30,564.0,141.0,5.6,14.0,419.0,708.64,583.13
2016,4,1,16,45,501.0,144.0,5.55,14.0,369.5,633.67,525.93
2016,4,1,17,0,438.0,147.0,5.5,14.0,320.0,569.72,475.51
2016,4,1,17,15,398.5,129.0,5.15,13.5,267.5,503.24,422.98
2016,4,1,17,30,359.0,111.0,4.8,13.0,215.0,438.1,369.96
2016,4,1,17,45,314.5,90.0,4.5,12.5,166.5,367.7,310.76
2016,4,1,18,0,270.0,69.0,4.2,12.0,118.0,300.1,251.64
2016,4,1,18,15,178.5,47.5,3.95,11.5,75.0,191.48,155.98
2016,4,1,18,30,87.0,26.0,3.7,11.0,32.0,99.03,60.1
2016,4,1,18,45,43.5,13.0,3.45,10.5,16.0,33.26,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,122.0,11.0,3.8,6.0,14.0,8.65,0.0
2016,4,2,6,45,291.5,24.5,3.9,6.5,57.0,20.15,10.6
2016,4,2,7,0,461.0,38.0,4.0,7.0,100.0,31.6,22.65
2016,4,2,7,15,552.0,46.5,3.95,8.0,156.5,38.67,29.51
2016,4,2,7,30,643.0,55.0,3.9,9.0,213.0,45.84,36.16
2016,4,2,7,45,698.0,60.5,3.9,10.0,273.0,54.53,43.95
2016,4,2,8,0,753.0,66.0,3.9,11.0,333.0,59.42,48.09
2016,4,2,8,15,789.0,70.5,3.8,12.0,392.0,63.23,51.14
2016,4,2,8,30,825.0,75.0,3.7,13.0,451.0,66.99,54.07
2016,4,2,8,45,850.5,78.5,3.6,14.0,508.0,69.77,56.07
2016,4,2,9,0,876.0,82.0,3.5,15.0,565.0,80.23,64.75
2016,4,2,9,15,894.0,85.0,3.35,15.5,617.0,119.68,70.95
2016,4,2,9,30,912.0,88.0,3.2,16.0,669.0,184.44,107.54
2016,4,2,9,45,925.5,90.0,3.1,17.0,716.0,249.3,157.23
2016,4,2,10,0,939.0,92.0,3.0,18.0,763.0,314.94,212.78
2016,4,2,10,15,949.0,94.0,3.05,18.0,803.0,379.99,270.31
2016,4,2,10,30,959.0,96.0,3.1,18.0,843.0,444.87,327.33
2016,4,2,10,45,965.5,97.5,3.15,18.5,875.0,507.41,380.65
2016,4,2,11,0,972.0,99.0,3.2,19.0,907.0,568.83,431.36
2016,4,2,11,15,977.0,100.0,3.25,19.0,931.0,627.66,479.33
2016,4,2,11,30,982.0,101.0,3.3,19.0,955.0,684.72,524.57
2016,4,2,11,45,984.0,102.0,3.35,19.5,970.0,737.8,564.63
2016,4,2,12,0,986.0,103.0,3.4,20.0,985.0,788.35,601.73
2016,4,2,12,15,987.0,103.0,3.4,20.0,991.5,834.59,635.34
2016,4,2,12,30,988.0,103.0,3.4,20.0,998.0,877.8,664.84
2016,4,2,12,45,986.5,103.5,3.45,20.5,995.0,916.2,689.85
2016,4,2,13,0,985.0,104.0,3.5,21.0,992.0,951.05,712.34
2016,4,2,13,15,982.5,103.5,3.5,21.0,979.5,980.38,732.1
2016,4,2,13,30,980.0,103.0,3.5,21.0,967.0,1005.8,749.31
2016,4,2,13,45,975.5,102.0,3.5,21.0,946.0,1024.84,762.37
2016,4,2,14,0,971.0,101.0,3.5,21.0,925.0,1039.67,772.81
2016,4,2,14,15,964.5,100.0,3.45,21.0,896.0,1048.32,778.96
2016,4,2,14,30,958.0,99.0,3.4,21.0,867.0,1052.7,782.49
2016,4,2,14,45,943.0,100.0,3.4,21.0,828.5,1046.64,779.75
2016,4,2,15,0,928.0,101.0,3.4,21.0,790.0,1036.44,774.52
2016,4,2,15,15,915.5,99.0,3.35,21.0,746.0,1021.41,765.86
