Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.39,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.75,0.0
2016,4,13,6,45,0.0,3.0,2.9,14.5,3.0,2.27,0.0
2016,4,13,7,0,0.0,5.0,3.0,15.0,5.0,3.78,0.0
2016,4,13,7,15,0.0,7.5,3.0,15.0,7.5,5.68,0.0
2016,4,13,7,30,0.0,10.0,3.0,15.0,10.0,7.59,1.16
2016,4,13,7,45,0.0,40.5,3.0,15.5,40.5,30.93,21.98
2016,4,13,8,0,0.0,71.0,3.0,16.0,71.0,54.48,42.67
2016,4,13,8,15,0.0,59.5,2.95,16.5,59.5,45.6,34.61
2016,4,13,8,30,0.0,48.0,2.9,17.0,48.0,36.76,26.66
2016,4,13,8,45,0.0,44.0,2.85,17.5,44.0,33.71,23.84
2016,4,13,9,0,0.0,40.0,2.8,18.0,40.0,30.67,21.04
2016,4,13,9,15,0.0,80.5,2.75,18.0,80.5,62.0,45.71
2016,4,13,9,30,0.0,121.0,2.7,18.0,121.0,92.26,70.26
2016,4,13,9,45,1.5,144.0,2.65,18.5,145.0,109.51,83.76
2016,4,13,10,0,3.0,167.0,2.6,19.0,169.0,127.08,97.4
2016,4,13,10,15,6.0,189.5,2.6,19.0,194.5,145.14,111.49
2016,4,13,10,30,9.0,212.0,2.6,19.0,220.0,163.8,126.02
2016,4,13,10,45,14.0,258.0,2.6,19.5,270.5,201.1,154.77
2016,4,13,11,0,19.0,304.0,2.6,20.0,321.0,239.54,184.0
2016,4,13,11,15,12.5,237.0,2.6,20.5,248.0,188.57,144.13
2016,4,13,11,30,6.0,170.0,2.6,21.0,175.0,135.0,102.07
2016,4,13,11,45,9.5,211.0,2.6,21.5,220.0,169.64,128.99
2016,4,13,12,0,13.0,252.0,2.6,22.0,265.0,205.11,156.09
2016,4,13,12,15,13.0,249.0,2.65,22.0,261.5,204.24,155.36
2016,4,13,12,30,13.0,246.0,2.7,22.0,258.0,203.23,154.63
2016,4,13,12,45,14.5,271.0,2.75,22.5,284.5,225.84,171.74
2016,4,13,13,0,16.0,296.0,2.8,23.0,311.0,248.98,189.06
2016,4,13,13,15,10.0,227.5,2.8,23.0,237.0,189.02,143.17
2016,4,13,13,30,4.0,159.0,2.8,23.0,163.0,128.67,96.41
2016,4,13,13,45,9.0,215.5,2.8,23.0,224.0,179.73,136.45
2016,4,13,14,0,14.0,272.0,2.8,23.0,285.0,232.66,177.34
2016,4,13,14,15,63.5,339.5,2.75,23.0,393.0,360.82,275.91
2016,4,13,14,30,113.0,407.0,2.7,23.0,501.0,479.26,364.25
2016,4,13,14,45,93.0,380.5,2.65,23.0,456.0,438.65,334.03
2016,4,13,15,0,73.0,354.0,2.6,23.0,411.0,397.01,303.5
2016,4,13,15,15,108.0,342.0,2.5,23.0,420.0,422.59,324.48
2016,4,13,15,30,143.0,330.0,2.4,23.0,429.0,469.36,360.51
2016,4,13,15,45,478.5,216.0,2.35,23.0,514.0,707.99,542.71
2016,4,13,16,0,814.0,102.0,2.3,23.0,599.0,890.17,671.09
2016,4,13,16,15,791.5,98.0,2.2,22.5,546.0,850.05,644.53
2016,4,13,16,30,769.0,94.0,2.1,22.0,493.0,807.49,618.11
2016,4,13,16,45,738.0,89.0,2.05,22.0,437.0,754.49,583.13
2016,4,13,17,0,707.0,84.0,2.0,22.0,381.0,705.03,550.01
2016,4,13,17,15,662.0,78.0,1.8,21.5,323.5,638.36,503.41
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,572.56,455.97
2016,4,13,17,45,549.5,63.5,1.4,20.5,210.5,489.5,392.41
2016,4,13,18,0,482.0,55.0,1.2,20.0,155.0,410.46,328.84
2016,4,13,18,15,374.0,43.0,1.15,19.0,105.5,308.03,244.84
2016,4,13,18,30,266.0,31.0,1.1,18.0,56.0,215.95,161.95
2016,4,13,18,45,133.0,15.5,1.1,17.5,28.0,102.26,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,114.0,13.0,2.3,12.5,21.5,10.23,0.0
2016,4,14,6,30,228.0,26.0,2.5,13.0,43.0,21.25,10.43
2016,4,14,6,45,351.0,38.0,2.75,13.5,90.5,31.02,21.42
2016,4,14,7,0,474.0,50.0,3.0,14.0,138.0,40.85,30.65
2016,4,14,7,15,237.0,64.5,3.0,14.5,108.5,47.1,36.46
2016,4,14,7,30,0.0,79.0,3.0,15.0,79.0,59.18,47.2
2016,4,14,7,45,0.0,93.0,3.0,15.5,93.0,69.49,56.13
2016,4,14,8,0,0.0,107.0,3.0,16.0,107.0,79.73,64.81
2016,4,14,8,15,0.0,125.0,3.0,16.5,125.0,92.55,75.58
2016,4,14,8,30,0.0,143.0,3.0,17.0,143.0,105.24,86.07
2016,4,14,8,45,6.0,172.5,3.05,18.0,176.0,125.31,102.51
2016,4,14,9,0,12.0,202.0,3.1,19.0,209.0,145.01,118.32
2016,4,14,9,15,12.5,215.0,3.05,19.5,223.0,155.55,120.58
2016,4,14,9,30,13.0,228.0,3.0,20.0,237.0,167.19,128.98
2016,4,14,9,45,14.5,243.0,2.95,20.5,253.5,180.43,138.71
2016,4,14,10,0,16.0,258.0,2.9,21.0,270.0,193.95,148.69
2016,4,14,10,15,29.0,305.0,2.85,21.5,328.5,228.03,174.22
2016,4,14,10,30,42.0,352.0,2.8,22.0,387.0,270.16,205.72
2016,4,14,10,45,99.5,396.0,2.8,22.5,481.5,332.46,251.65
2016,4,14,11,0,157.0,440.0,2.8,23.0,576.0,401.96,302.68
2016,4,14,11,15,550.5,276.0,2.8,23.0,771.0,518.5,389.93
2016,4,14,11,30,944.0,112.0,2.8,23.0,966.0,656.99,493.75
2016,4,14,11,45,935.5,119.5,2.8,23.5,976.5,705.32,528.88
2016,4,14,12,0,927.0,127.0,2.8,24.0,987.0,750.43,561.17
2016,4,14,12,15,928.0,127.5,2.75,24.0,992.0,793.79,592.35
2016,4,14,12,30,929.0,128.0,2.7,24.0,997.0,834.39,620.31
2016,4,14,12,45,928.0,127.5,2.7,24.5,993.0,869.64,642.5
2016,4,14,13,0,927.0,127.0,2.7,25.0,989.0,901.61,662.36
2016,4,14,13,15,924.0,126.5,2.65,25.0,976.5,928.4,679.65
2016,4,14,13,30,921.0,126.0,2.6,25.0,964.0,951.49,694.54
2016,4,14,13,45,916.5,124.5,2.6,25.0,943.0,968.5,705.96
2016,4,14,14,0,912.0,123.0,2.6,25.0,922.0,981.52,714.97
2016,4,14,14,15,905.0,121.5,2.55,25.0,892.5,988.17,719.55
2016,4,14,14,30,898.0,120.0,2.5,25.0,863.0,990.76,721.7
2016,4,14,14,45,637.5,229.0,2.5,25.0,745.0,880.52,649.43
2016,4,14,15,0,377.0,338.0,2.5,25.0,627.0,715.3,533.12
2016,4,14,15,15,615.5,224.0,2.5,24.5,665.5,857.76,640.32
2016,4,14,15,30,854.0,110.0,2.5,24.0,704.0,954.67,707.93
2016,4,14,15,45,837.5,106.5,2.5,24.0,655.0,926.64,690.24
2016,4,14,16,0,821.0,103.0,2.5,24.0,606.0,895.35,671.51
2016,4,14,16,15,798.5,99.5,2.45,23.5,552.5,855.67,647.83
2016,4,14,16,30,776.0,96.0,2.4,23.0,499.0,813.53,622.14
2016,4,14,16,45,744.5,91.0,2.4,23.0,442.5,759.96,587.08
2016,4,14,17,0,713.0,86.0,2.4,23.0,386.0,710.11,553.96
2016,4,14,17,15,668.5,79.5,2.2,22.0,328.5,643.09,508.15
2016,4,14,17,30,624.0,73.0,2.0,21.0,271.0,576.87,461.26
2016,4,14,17,45,557.0,65.0,1.8,20.5,215.0,494.61,398.0
2016,4,14,18,0,490.0,57.0,1.6,20.0,159.0,416.19,334.68
2016,4,14,18,15,382.0,44.5,1.6,19.0,109.0,313.06,249.84
2016,4,14,18,30,274.0,32.0,1.6,18.0,59.0,220.21,166.56
2016,4,14,18,45,137.0,16.0,1.6,17.5,29.5,104.93,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,14.5,1.25,12.5,21.5,11.41,0.0
2016,4,15,6,30,166.0,29.0,1.5,13.0,43.0,21.94,11.51
2016,4,15,6,45,270.5,46.0,1.75,14.0,88.5,34.72,24.67
2016,4,15,7,0,375.0,63.0,2.0,15.0,134.0,47.45,36.39
2016,4,15,7,15,187.5,67.5,2.05,15.5,103.0,49.89,38.8
2016,4,15,7,30,0.0,72.0,2.1,16.0,72.0,54.48,42.85
2016,4,15,7,45,0.0,94.5,2.2,17.0,94.5,70.56,56.72
2016,4,15,8,0,0.0,117.0,2.3,18.0,117.0,86.4,70.06
2016,4,15,8,15,16.0,156.0,2.25,18.5,164.5,112.79,92.31
2016,4,15,8,30,32.0,195.0,2.2,19.0,212.0,132.44,108.4
2016,4,15,8,45,56.5,230.0,2.2,19.5,262.5,153.03,125.05
2016,4,15,9,0,81.0,265.0,2.2,20.0,313.0,172.91,140.84
2016,4,15,9,15,102.5,293.5,2.2,20.5,360.0,196.1,149.72
2016,4,15,9,30,124.0,322.0,2.2,21.0,407.0,220.32,165.14
2016,4,15,9,45,484.5,224.5,2.25,21.5,587.0,236.05,161.31
2016,4,15,10,0,845.0,127.0,2.3,22.0,767.0,303.32,202.09
2016,4,15,10,15,855.5,129.0,2.35,22.5,804.0,363.26,253.06
2016,4,15,10,30,866.0,131.0,2.4,23.0,841.0,424.59,304.71
2016,4,15,10,45,877.5,130.5,2.45,23.5,872.5,481.74,352.08
2016,4,15,11,0,889.0,130.0,2.5,24.0,904.0,538.38,397.69
2016,4,15,11,15,894.0,131.0,2.55,24.0,926.0,591.82,440.39
2016,4,15,11,30,899.0,132.0,2.6,24.0,948.0,643.66,480.73
2016,4,15,11,45,897.5,136.0,2.7,24.5,960.5,691.73,516.51
2016,4,15,12,0,896.0,140.0,2.8,25.0,973.0,737.32,549.56
2016,4,15,12,15,897.0,140.0,2.85,25.5,978.0,779.1,579.02
2016,4,15,12,30,898.0,140.0,2.9,26.0,983.0,818.24,605.88
2016,4,15,12,45,897.0,139.5,3.0,26.5,979.0,852.55,628.11
2016,4,15,13,0,896.0,139.0,3.1,27.0,975.0,883.71,648.17
2016,4,15,13,15,893.0,138.5,3.2,27.0,962.5,909.82,666.17
2016,4,15,13,30,890.0,138.0,3.3,27.0,950.0,932.35,681.92
2016,4,15,13,45,885.0,137.0,3.4,27.0,929.0,948.93,693.89
2016,4,15,14,0,880.0,136.0,3.5,27.0,908.0,961.66,703.5
2016,4,15,14,15,872.0,134.0,3.55,27.0,878.5,966.74,707.92
2016,4,15,14,30,864.0,132.0,3.6,27.0,849.0,967.83,709.93
2016,4,15,14,45,856.0,128.5,3.7,27.0,813.0,963.54,708.88
2016,4,15,15,0,848.0,125.0,3.8,27.0,777.0,969.02,714.52
2016,4,15,15,15,834.5,122.5,3.8,26.5,734.0,952.45,706.35
2016,4,15,15,30,821.0,120.0,3.8,26.0,691.0,932.25,695.94
2016,4,15,15,45,800.0,117.5,3.85,26.0,642.0,901.6,677.38
2016,4,15,16,0,779.0,115.0,3.9,26.0,593.0,867.92,656.7
2016,4,15,16,15,755.0,110.5,3.9,25.5,540.5,826.65,631.53
2016,4,15,16,30,731.0,106.0,3.9,25.0,488.0,788.69,608.34
2016,4,15,16,45,696.0,101.0,3.9,25.0,432.0,733.69,571.24
2016,4,15,17,0,661.0,96.0,3.9,25.0,376.0,677.91,532.83
2016,4,15,17,15,615.5,88.5,3.65,24.0,319.5,610.77,486.07
2016,4,15,17,30,570.0,81.0,3.4,23.0,263.0,544.58,437.79
2016,4,15,17,45,500.5,71.5,3.15,22.5,208.0,461.08,372.52
2016,4,15,18,0,431.0,62.0,2.9,22.0,153.0,381.71,307.86
2016,4,15,18,15,329.5,48.0,2.85,21.0,104.5,280.29,223.72
2016,4,15,18,30,228.0,34.0,2.8,20.0,56.0,194.28,146.84
2016,4,15,18,45,114.0,17.0,2.8,19.5,28.0,92.29,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.0,15.0,3.55,16.0,18.0,11.8,0.0
2016,4,16,6,30,68.0,30.0,3.7,16.0,36.0,22.4,12.06
2016,4,16,6,45,150.5,54.0,3.85,16.5,79.5,39.53,28.57
2016,4,16,7,0,233.0,78.0,4.0,17.0,123.0,56.4,43.92
2016,4,16,7,15,299.5,96.0,4.2,17.5,174.0,69.23,55.44
2016,4,16,7,30,366.0,114.0,4.4,18.0,225.0,80.94,65.65
2016,4,16,7,45,183.0,81.0,4.6,18.5,136.5,58.91,46.18
2016,4,16,8,0,0.0,48.0,4.8,19.0,48.0,36.72,26.57
2016,4,16,8,15,0.0,67.5,5.05,19.5,67.5,51.79,39.5
2016,4,16,8,30,0.0,87.0,5.3,20.0,87.0,66.9,52.27
2016,4,16,8,45,0.0,93.0,5.55,20.5,93.0,71.45,55.85
2016,4,16,9,0,0.0,99.0,5.8,21.0,99.0,75.96,59.36
2016,4,16,9,15,5.0,156.0,5.85,21.5,159.0,116.54,88.96
2016,4,16,9,30,10.0,213.0,5.9,22.0,219.0,157.06,120.5
2016,4,16,9,45,11.5,226.5,6.0,22.5,234.5,168.84,129.16
2016,4,16,10,0,13.0,240.0,6.1,23.0,250.0,180.89,138.09
2016,4,16,10,15,6.5,185.5,6.1,23.5,190.5,142.38,107.63
2016,4,16,10,30,0.0,131.0,6.1,24.0,131.0,100.62,74.56
2016,4,16,10,45,6.5,191.5,6.15,24.5,197.5,148.91,112.13
2016,4,16,11,0,13.0,252.0,6.2,25.0,264.0,198.13,149.92
2016,4,16,11,15,11.0,224.5,6.2,25.0,234.5,178.2,134.4
2016,4,16,11,30,9.0,197.0,6.2,25.0,205.0,157.39,118.24
2016,4,16,11,45,7.0,178.0,6.25,25.5,184.5,142.45,106.39
2016,4,16,12,0,5.0,159.0,6.3,26.0,164.0,127.05,94.18
2016,4,16,12,15,5.0,160.5,6.25,26.0,165.5,128.74,95.49
2016,4,16,12,30,5.0,162.0,6.2,26.0,167.0,130.42,96.79
2016,4,16,12,45,3.0,150.0,6.2,26.0,153.0,119.76,88.47
2016,4,16,13,0,1.0,138.0,6.2,26.0,139.0,108.84,79.94
2016,4,16,13,15,1.5,140.0,6.2,26.0,141.5,111.01,81.7
2016,4,16,13,30,2.0,142.0,6.2,26.0,144.0,113.18,83.47
2016,4,16,13,45,10.0,220.5,6.25,26.0,229.0,184.57,139.19
2016,4,16,14,0,18.0,299.0,6.3,26.0,314.0,259.02,196.59
2016,4,16,14,15,10.0,224.5,6.3,25.5,233.0,189.24,143.27
2016,4,16,14,30,2.0,150.0,6.3,25.0,152.0,120.09,89.59
2016,4,16,14,45,1.0,128.0,6.3,25.0,129.0,101.22,74.89
2016,4,16,15,0,0.0,106.0,6.3,25.0,106.0,82.4,60.11
2016,4,16,15,15,0.0,128.5,6.2,24.5,128.5,100.76,74.98
2016,4,16,15,30,0.0,151.0,6.1,24.0,151.0,119.82,90.47
2016,4,16,15,45,4.5,175.0,6.1,24.0,178.0,145.43,111.26
2016,4,16,16,0,9.0,199.0,6.1,24.0,205.0,172.55,133.29
2016,4,16,16,15,63.5,215.0,5.9,23.5,249.0,256.59,202.58
2016,4,16,16,30,118.0,231.0,5.7,23.0,293.0,344.56,274.22
2016,4,16,16,45,90.0,201.5,5.55,23.0,246.0,270.62,215.95
2016,4,16,17,0,62.0,172.0,5.4,23.0,199.0,216.84,172.97
2016,4,16,17,15,52.5,148.0,5.2,22.5,168.5,185.23,148.03
2016,4,16,17,30,43.0,124.0,5.0,22.0,138.0,153.89,122.77
2016,4,16,17,45,29.5,100.0,4.85,21.5,108.5,120.06,94.8
2016,4,16,18,0,16.0,76.0,4.7,21.0,79.0,78.1,59.58
2016,4,16,18,15,8.0,52.5,4.65,20.5,54.0,51.11,36.54
2016,4,16,18,30,0.0,29.0,4.6,20.0,29.0,23.43,12.84
2016,4,16,18,45,0.0,14.5,4.6,20.0,14.5,11.06,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.5,3.05,19.0,2.5,1.97,0.0
2016,4,17,6,30,0.0,5.0,3.2,19.0,5.0,3.78,0.0
2016,4,17,6,45,0.0,13.0,3.35,19.5,13.0,9.86,2.83
2016,4,17,7,0,0.0,21.0,3.5,20.0,21.0,15.97,8.29
2016,4,17,7,15,0.0,31.0,3.65,20.0,31.0,23.63,15.11
2016,4,17,7,30,0.0,41.0,3.8,20.0,41.0,31.31,21.88
2016,4,17,7,45,0.0,51.5,4.0,20.5,51.5,39.4,28.84
2016,4,17,8,0,0.0,62.0,4.2,21.0,62.0,47.52,35.71
2016,4,17,8,15,0.0,35.0,4.35,21.0,35.0,26.75,17.59
2016,4,17,8,30,0.0,8.0,4.5,21.0,8.0,6.1,0.0
2016,4,17,8,45,0.0,9.0,4.7,21.5,9.0,6.87,0.27
2016,4,17,9,0,0.0,10.0,4.9,22.0,10.0,7.65,0.9
2016,4,17,9,15,26.5,154.0,4.95,22.5,172.0,112.01,84.45
2016,4,17,9,30,53.0,298.0,5.0,23.0,334.0,205.66,156.32
2016,4,17,9,45,67.5,327.5,5.05,23.5,376.5,234.56,177.24
2016,4,17,10,0,82.0,357.0,5.1,24.0,419.0,266.03,200.53
2016,4,17,10,15,121.0,384.5,5.05,24.0,481.5,301.68,226.86
2016,4,17,10,30,160.0,412.0,5.0,24.0,544.0,348.43,262.08
2016,4,17,10,45,192.5,426.0,5.0,24.0,591.0,389.01,293.01
2016,4,17,11,0,225.0,440.0,5.0,24.0,638.0,433.26,326.76
2016,4,17,11,15,232.0,446.0,4.95,24.0,654.0,461.66,348.65
2016,4,17,11,30,239.0,452.0,4.9,24.0,670.0,490.28,370.48
2016,4,17,11,45,127.0,365.0,4.85,24.0,481.0,372.67,283.28
2016,4,17,12,0,15.0,278.0,4.8,24.0,292.0,226.45,171.45
2016,4,17,12,15,22.5,330.5,4.7,24.0,352.0,282.61,214.51
2016,4,17,12,30,30.0,383.0,4.6,24.0,412.0,336.1,254.73
2016,4,17,12,45,64.5,427.0,4.55,24.0,488.5,406.56,307.91
2016,4,17,13,0,99.0,471.0,4.5,24.0,565.0,481.02,363.25
2016,4,17,13,15,53.5,328.5,4.5,23.5,379.5,323.51,246.56
2016,4,17,13,30,8.0,186.0,4.5,23.0,194.0,153.95,116.28
2016,4,17,13,45,4.0,119.5,4.5,23.0,123.5,97.09,71.84
2016,4,17,14,0,0.0,53.0,4.5,23.0,53.0,41.04,27.26
2016,4,17,14,15,6.0,147.0,4.5,23.0,152.0,121.28,91.28
2016,4,17,14,30,12.0,241.0,4.5,23.0,251.0,205.82,157.65
2016,4,17,14,45,11.0,232.5,4.55,23.0,241.5,198.43,152.03
2016,4,17,15,0,10.0,224.0,4.6,23.0,232.0,190.97,146.51
2016,4,17,15,15,5.0,188.0,4.7,22.5,192.0,155.72,119.24
2016,4,17,15,30,0.0,152.0,4.8,22.0,152.0,120.64,91.71
2016,4,17,15,45,0.0,96.5,4.95,22.0,96.5,74.55,54.97
2016,4,17,16,0,0.0,41.0,5.1,22.0,41.0,31.45,20.11
2016,4,17,16,15,0.0,25.5,5.05,21.5,25.5,19.51,10.43
2016,4,17,16,30,0.0,10.0,5.0,21.0,10.0,7.63,0.67
2016,4,17,16,45,0.0,8.5,5.0,21.0,8.5,6.48,0.0
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,5.33,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,4.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,3.79,0.0
2016,4,17,17,45,0.0,4.0,4.55,20.0,4.0,3.03,0.0
2016,4,17,18,0,0.0,3.0,4.4,20.0,3.0,2.27,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.0,2.0,1.51,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,2.8,16.0,3.5,2.75,0.0
2016,4,18,6,30,0.0,7.0,2.9,16.0,7.0,5.3,0.0
2016,4,18,6,45,0.0,14.0,3.05,16.0,14.0,10.62,3.62
2016,4,18,7,0,0.0,21.0,3.2,16.0,21.0,15.97,8.51
2016,4,18,7,15,0.0,29.5,3.3,16.5,29.5,22.47,14.37
2016,4,18,7,30,0.0,38.0,3.4,17.0,38.0,29.0,20.14
2016,4,18,7,45,0.0,36.0,3.5,17.5,36.0,27.48,18.7
2016,4,18,8,0,0.0,34.0,3.6,18.0,34.0,25.96,17.24
2016,4,18,8,15,0.0,50.5,3.6,18.5,50.5,38.67,28.23
2016,4,18,8,30,0.0,67.0,3.6,19.0,67.0,51.43,39.1
2016,4,18,8,45,0.0,58.5,3.6,19.5,58.5,44.9,33.23
2016,4,18,9,0,0.0,50.0,3.6,20.0,50.0,38.38,27.43
2016,4,18,9,15,2.0,114.0,3.7,20.0,115.0,87.09,65.64
2016,4,18,9,30,4.0,178.0,3.8,20.0,180.0,132.85,102.1
2016,4,18,9,45,178.0,259.5,3.9,20.5,395.0,209.95,155.11
2016,4,18,10,0,352.0,341.0,4.0,21.0,610.0,312.63,228.41
2016,4,18,10,15,186.0,319.5,3.75,21.0,462.5,282.11,211.85
2016,4,18,10,30,20.0,298.0,3.5,21.0,315.0,229.1,175.46
2016,4,18,10,45,163.0,360.5,3.3,21.5,503.5,333.03,252.88
2016,4,18,11,0,306.0,423.0,3.1,22.0,692.0,459.14,345.72
2016,4,18,11,15,232.5,446.0,3.05,22.0,653.5,461.2,347.88
2016,4,18,11,30,159.0,469.0,3.0,22.0,615.0,454.44,343.1
2016,4,18,11,45,94.5,424.0,2.95,22.5,511.0,391.32,296.0
2016,4,18,12,0,30.0,379.0,2.9,23.0,407.0,321.38,242.94
2016,4,18,12,15,21.0,307.5,2.9,23.0,327.0,262.66,199.04
2016,4,18,12,30,12.0,236.0,2.9,23.0,247.0,194.19,146.93
2016,4,18,12,45,103.5,360.5,2.95,23.0,457.5,393.29,299.43
2016,4,18,13,0,195.0,485.0,3.0,23.0,668.0,586.07,439.85
2016,4,18,13,15,104.0,369.0,2.95,23.0,466.5,417.86,316.42
2016,4,18,13,30,13.0,253.0,2.9,23.0,265.0,213.1,161.42
2016,4,18,13,45,46.0,339.5,2.85,23.0,380.5,334.48,254.92
2016,4,18,14,0,79.0,426.0,2.8,23.0,496.0,450.25,340.91
2016,4,18,14,15,46.5,346.0,2.65,23.0,387.0,348.56,264.98
2016,4,18,14,30,14.0,266.0,2.5,23.0,278.0,229.12,174.46
2016,4,18,14,45,7.0,185.5,2.35,23.0,191.5,154.46,117.13
2016,4,18,15,0,0.0,105.0,2.2,23.0,105.0,81.59,59.8
2016,4,18,15,15,1.5,138.0,2.05,22.5,139.5,110.01,82.82
2016,4,18,15,30,3.0,171.0,1.9,22.0,174.0,139.67,106.7
2016,4,18,15,45,3.0,172.5,1.8,22.0,175.5,141.66,108.49
2016,4,18,16,0,3.0,174.0,1.7,22.0,177.0,143.96,110.63
2016,4,18,16,15,117.5,201.0,1.6,21.5,264.0,307.53,243.32
2016,4,18,16,30,232.0,228.0,1.5,21.0,351.0,437.4,345.2
2016,4,18,16,45,160.0,203.0,1.45,21.0,283.5,347.22,275.2
2016,4,18,17,0,88.0,178.0,1.4,21.0,216.0,243.49,193.95
2016,4,18,17,15,78.0,153.5,1.25,20.5,183.5,210.19,168.45
2016,4,18,17,30,68.0,129.0,1.1,20.0,151.0,177.12,142.21
2016,4,18,17,45,54.0,104.5,1.0,20.0,120.0,141.53,112.95
2016,4,18,18,0,40.0,80.0,0.9,20.0,89.0,106.42,83.45
2016,4,18,18,15,20.0,57.0,0.85,19.5,61.5,70.16,52.55
2016,4,18,18,30,0.0,34.0,0.8,19.0,34.0,29.47,17.9
2016,4,18,18,45,0.0,17.0,0.75,19.0,17.0,13.26,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,6,15,58.5,18.0,1.4,16.5,23.5,13.6,0.0
2016,4,19,6,30,117.0,36.0,1.6,17.0,47.0,26.79,16.41
2016,4,19,6,45,207.5,56.0,1.85,17.5,92.0,41.39,30.26
2016,4,19,7,0,298.0,76.0,2.1,18.0,137.0,55.66,43.21
2016,4,19,7,15,149.0,70.5,2.05,18.0,101.0,51.51,39.85
2016,4,19,7,30,0.0,65.0,2.0,18.0,65.0,49.77,38.35
2016,4,19,7,45,0.0,55.5,2.0,18.5,55.5,42.49,31.81
2016,4,19,8,0,0.0,46.0,2.0,19.0,46.0,35.18,25.24
2016,4,19,8,15,0.0,79.5,1.95,19.5,79.5,61.09,47.54
2016,4,19,8,30,0.0,113.0,1.9,20.0,113.0,85.3,67.95
2016,4,19,8,45,4.0,153.5,1.85,20.5,156.0,113.29,91.17
2016,4,19,9,0,8.0,194.0,1.8,21.0,199.0,140.29,113.14
2016,4,19,9,15,30.0,246.5,1.75,21.0,267.0,167.07,128.15
2016,4,19,9,30,52.0,299.0,1.7,21.0,335.0,205.99,156.65
2016,4,19,9,45,64.5,328.0,1.7,21.5,375.5,234.06,176.83
2016,4,19,10,0,77.0,357.0,1.7,22.0,416.0,264.43,199.01
2016,4,19,10,15,47.0,321.0,1.7,22.5,358.0,243.19,183.55
2016,4,19,10,30,17.0,285.0,1.7,23.0,300.0,218.8,165.45
2016,4,19,10,45,18.5,300.5,1.7,23.5,317.0,233.37,176.13
2016,4,19,11,0,20.0,316.0,1.7,24.0,334.0,248.28,186.88
2016,4,19,11,15,61.5,387.5,1.7,24.0,444.0,326.07,244.71
2016,4,19,11,30,103.0,459.0,1.7,24.0,554.0,411.61,306.97
2016,4,19,11,45,57.0,341.0,1.75,24.0,394.0,303.21,227.58
2016,4,19,12,0,11.0,223.0,1.8,24.0,234.0,180.83,135.55
2016,4,19,12,15,10.5,217.5,1.8,24.0,228.0,177.31,133.18
2016,4,19,12,30,10.0,212.0,1.8,24.0,222.0,173.62,130.37
2016,4,19,12,45,10.0,206.5,1.8,24.5,216.5,170.14,127.5
2016,4,19,13,0,10.0,201.0,1.8,25.0,211.0,166.52,124.56
2016,4,19,13,15,11.0,222.0,1.8,24.5,232.5,185.04,139.06
2016,4,19,13,30,12.0,243.0,1.8,24.0,254.0,203.9,153.78
2016,4,19,13,45,112.5,345.5,1.8,24.0,445.5,417.67,315.79
2016,4,19,14,0,213.0,448.0,1.8,24.0,637.0,613.27,455.41
2016,4,19,14,15,212.0,432.5,1.85,24.0,615.5,606.11,449.98
2016,4,19,14,30,211.0,417.0,1.9,24.0,594.0,597.44,445.11
2016,4,19,14,45,129.5,377.0,1.95,24.0,484.5,486.48,365.71
2016,4,19,15,0,48.0,337.0,2.0,24.0,375.0,351.92,266.72
2016,4,19,15,15,33.0,294.0,2.05,23.5,319.5,297.83,227.63
2016,4,19,15,30,18.0,251.0,2.1,23.0,264.0,224.89,172.73
2016,4,19,15,45,51.0,264.0,2.15,23.0,297.0,290.04,224.73
2016,4,19,16,0,84.0,277.0,2.2,23.0,330.0,337.52,262.43
2016,4,19,16,15,42.0,203.5,2.2,23.0,230.0,223.8,174.44
2016,4,19,16,30,0.0,130.0,2.2,23.0,130.0,103.93,78.82
2016,4,19,16,45,0.0,124.5,2.2,23.0,124.5,100.14,76.23
2016,4,19,17,0,0.0,119.0,2.2,23.0,119.0,96.66,73.71
2016,4,19,17,15,0.0,101.0,1.95,22.5,101.0,81.56,61.78
2016,4,19,17,30,0.0,83.0,1.7,22.0,83.0,66.39,49.59
2016,4,19,17,45,0.0,65.5,1.5,21.5,65.5,51.61,37.46
2016,4,19,18,0,0.0,48.0,1.3,21.0,48.0,36.74,25.03
2016,4,19,18,15,0.0,33.0,1.25,20.5,33.0,25.2,15.2
2016,4,19,18,30,0.0,18.0,1.2,20.0,18.0,13.69,5.31
2016,4,19,18,45,0.0,9.0,1.15,20.0,9.0,6.83,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.5,0.55,18.0,0.5,0.38,0.0
2016,4,20,6,30,0.0,1.0,0.6,18.0,1.0,0.75,0.0
2016,4,20,6,45,0.0,2.5,0.7,18.0,2.5,1.89,0.0
2016,4,20,7,0,0.0,4.0,0.8,18.0,4.0,3.03,0.0
2016,4,20,7,15,0.0,5.5,0.75,18.0,5.5,4.17,0.0
2016,4,20,7,30,0.0,7.0,0.7,18.0,7.0,5.31,0.0
2016,4,20,7,45,225.0,71.5,0.65,18.5,166.0,50.55,38.95
2016,4,20,8,0,450.0,136.0,0.6,19.0,325.0,94.4,76.51
2016,4,20,8,15,495.0,153.0,0.6,19.5,388.0,104.58,84.59
2016,4,20,8,30,540.0,170.0,0.6,20.0,451.0,114.36,92.29
2016,4,20,8,45,581.0,173.0,0.65,20.5,504.0,115.66,92.83
2016,4,20,9,0,622.0,176.0,0.7,21.0,557.0,116.97,93.42
2016,4,20,9,15,564.5,210.0,0.75,21.0,577.0,155.65,106.84
2016,4,20,9,30,507.0,244.0,0.8,21.0,597.0,210.25,141.02
2016,4,20,9,45,283.5,295.0,0.9,21.5,495.0,242.49,173.24
2016,4,20,10,0,60.0,346.0,1.0,22.0,393.0,253.5,190.42
2016,4,20,10,15,404.5,269.5,1.05,22.0,604.5,308.93,222.69
2016,4,20,10,30,749.0,193.0,1.1,22.0,816.0,415.3,297.4
2016,4,20,10,45,759.5,194.5,1.15,22.5,845.5,469.61,340.79
2016,4,20,11,0,770.0,196.0,1.2,23.0,875.0,523.74,383.11
2016,4,20,11,15,551.0,318.5,1.2,23.0,810.5,542.29,398.91
2016,4,20,11,30,332.0,441.0,1.2,23.0,746.0,535.92,394.67
2016,4,20,11,45,598.0,295.0,1.2,23.5,854.0,623.62,459.12
2016,4,20,12,0,864.0,149.0,1.2,24.0,962.0,714.0,524.47
2016,4,20,12,15,865.0,149.5,1.2,24.0,966.5,754.49,552.46
2016,4,20,12,30,866.0,150.0,1.2,24.0,971.0,792.49,578.7
2016,4,20,12,45,864.5,150.0,1.2,24.0,967.5,825.48,600.46
2016,4,20,13,0,863.0,150.0,1.2,24.0,964.0,855.46,619.69
2016,4,20,13,15,860.0,149.5,1.15,23.5,951.5,880.57,636.29
2016,4,20,13,30,857.0,149.0,1.1,23.0,939.0,902.24,650.73
2016,4,20,13,45,853.0,147.0,1.1,23.0,918.5,918.18,661.13
2016,4,20,14,0,849.0,145.0,1.1,23.0,898.0,930.38,669.33
2016,4,20,14,15,841.5,143.0,1.1,23.0,869.0,950.48,682.68
2016,4,20,14,30,834.0,141.0,1.1,23.0,840.0,951.69,684.14
2016,4,20,14,45,836.0,131.5,1.1,23.0,806.5,950.19,684.3
2016,4,20,15,0,838.0,122.0,1.1,23.0,773.0,944.57,682.03
2016,4,20,15,15,824.5,119.0,1.15,23.0,730.5,927.41,673.42
2016,4,20,15,30,811.0,116.0,1.2,23.0,688.0,906.68,662.67
2016,4,20,15,45,792.0,113.5,1.3,23.0,640.0,878.08,647.48
2016,4,20,16,0,773.0,111.0,1.4,23.0,592.0,846.49,630.1
2016,4,20,16,15,749.5,106.5,1.45,23.0,540.0,806.02,605.82
2016,4,20,16,30,726.0,102.0,1.5,23.0,488.0,768.02,582.88
2016,4,20,16,45,692.5,97.5,1.55,23.0,433.0,715.42,549.19
2016,4,20,17,0,659.0,93.0,1.6,23.0,378.0,662.03,514.12
2016,4,20,17,15,615.0,86.5,1.45,22.5,322.5,597.94,469.69
2016,4,20,17,30,571.0,80.0,1.3,22.0,267.0,534.74,423.68
2016,4,20,17,45,505.0,71.0,1.2,21.5,213.0,455.22,363.35
2016,4,20,18,0,439.0,62.0,1.1,21.0,159.0,379.6,303.41
2016,4,20,18,15,343.0,49.0,1.1,20.5,111.5,287.08,227.7
2016,4,20,18,30,247.0,36.0,1.1,20.0,64.0,200.98,153.53
2016,4,20,18,45,123.5,18.0,1.1,19.5,32.0,97.75,31.83
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.5,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.13,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.51,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.0,3.5,2.65,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,3.79,0.0
2016,4,21,7,45,0.0,18.5,0.75,19.5,18.5,14.08,6.79
2016,4,21,8,0,0.0,32.0,0.8,20.0,32.0,24.43,15.78
2016,4,21,8,15,0.0,35.0,0.8,20.5,35.0,26.75,17.68
2016,4,21,8,30,0.0,38.0,0.8,21.0,38.0,29.08,19.56
2016,4,21,8,45,0.0,57.0,0.85,21.5,57.0,43.75,31.98
2016,4,21,9,0,0.0,76.0,0.9,22.0,76.0,58.49,44.27
2016,4,21,9,15,0.0,93.0,0.9,22.0,93.0,71.74,52.68
2016,4,21,9,30,0.0,110.0,0.9,22.0,110.0,84.34,62.58
2016,4,21,9,45,35.5,233.0,0.95,22.5,260.5,171.59,129.2
2016,4,21,10,0,71.0,356.0,1.0,23.0,411.0,261.98,195.95
2016,4,21,10,15,203.0,371.5,1.0,23.0,539.0,317.88,233.59
2016,4,21,10,30,335.0,387.0,1.0,23.0,667.0,391.32,285.67
2016,4,21,10,45,583.0,272.5,1.05,23.5,779.5,446.12,324.05
2016,4,21,11,0,831.0,158.0,1.1,24.0,892.0,525.0,381.92
2016,4,21,11,15,836.5,159.0,1.15,24.0,913.5,576.95,422.14
2016,4,21,11,30,842.0,160.0,1.2,24.0,935.0,627.54,460.46
2016,4,21,11,45,859.5,151.0,1.3,24.0,952.0,669.13,492.42
2016,4,21,12,0,877.0,142.0,1.4,24.0,969.0,716.2,527.36
2016,4,21,12,15,878.0,142.5,1.5,24.0,973.5,757.01,557.2
2016,4,21,12,30,879.0,143.0,1.6,24.0,978.0,795.31,584.89
2016,4,21,12,45,877.0,143.5,1.7,24.5,974.0,828.53,606.78
2016,4,21,13,0,875.0,144.0,1.8,25.0,970.0,858.68,626.23
2016,4,21,13,15,872.0,143.5,1.85,24.5,957.5,883.94,644.46
2016,4,21,13,30,869.0,143.0,1.9,24.0,945.0,905.71,660.61
2016,4,21,13,45,859.0,144.5,2.0,24.0,923.0,919.32,670.83
2016,4,21,14,0,849.0,146.0,2.1,24.0,901.0,929.11,678.77
2016,4,21,14,15,841.5,144.5,2.15,24.0,872.0,949.73,693.44
2016,4,21,14,30,834.0,143.0,2.2,24.0,843.0,951.43,695.82
2016,4,21,14,45,824.5,139.5,2.25,24.0,807.0,945.32,693.45
2016,4,21,15,0,815.0,136.0,2.3,24.0,771.0,935.36,688.75
2016,4,21,15,15,801.0,133.0,2.3,24.0,728.5,917.98,678.82
2016,4,21,15,30,787.0,130.0,2.3,24.0,686.0,897.09,666.69
2016,4,21,15,45,502.0,207.5,2.3,24.0,553.0,706.57,535.81
2016,4,21,16,0,217.0,285.0,2.3,24.0,420.0,484.77,372.71
2016,4,21,16,15,141.0,255.0,2.2,23.5,340.0,385.21,299.63
2016,4,21,16,30,65.0,225.0,2.1,23.0,260.0,269.16,210.65
2016,4,21,16,45,214.5,191.5,2.05,23.0,288.0,375.95,298.54
2016,4,21,17,0,364.0,158.0,2.0,23.0,316.0,470.89,374.16
2016,4,21,17,15,340.5,138.0,1.9,22.5,269.5,420.07,336.02
2016,4,21,17,30,317.0,118.0,1.8,22.0,223.0,369.63,297.88
2016,4,21,17,45,279.5,98.5,1.7,21.5,178.0,311.09,251.74
2016,4,21,18,0,242.0,79.0,1.6,21.0,133.0,254.84,205.76
2016,4,21,18,15,184.5,59.0,1.55,20.5,93.0,188.91,150.22
2016,4,21,18,30,127.0,39.0,1.5,20.0,53.0,127.64,96.78
2016,4,21,18,45,63.5,19.5,1.5,20.0,26.5,61.76,21.88
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.5,15.5,1.8,13.5,33.5,12.54,0.0
2016,4,22,6,30,341.0,31.0,2.1,14.0,67.0,25.51,16.05
2016,4,22,6,45,444.0,41.5,2.4,15.0,118.5,34.11,24.36
2016,4,22,7,0,547.0,52.0,2.7,16.0,170.0,42.76,32.28
2016,4,22,7,15,610.5,59.5,2.6,16.5,227.5,48.74,37.67
2016,4,22,7,30,674.0,67.0,2.5,17.0,285.0,54.7,42.85
2016,4,22,7,45,714.5,72.5,2.45,18.0,343.0,63.68,50.41
2016,4,22,8,0,755.0,78.0,2.4,19.0,401.0,68.04,53.8
2016,4,22,8,15,784.5,82.5,2.35,19.5,458.5,71.39,56.35
2016,4,22,8,30,814.0,87.0,2.3,20.0,516.0,74.63,58.78
2016,4,22,8,45,834.5,90.5,2.25,21.0,570.0,76.88,60.23
2016,4,22,9,0,855.0,94.0,2.2,22.0,624.0,79.02,61.56
2016,4,22,9,15,871.0,97.0,2.25,22.0,673.5,119.41,71.77
2016,4,22,9,30,887.0,100.0,2.3,22.0,723.0,180.82,103.32
2016,4,22,9,45,898.0,103.0,2.4,22.5,767.0,242.59,148.36
2016,4,22,10,0,909.0,106.0,2.5,23.0,811.0,304.78,199.47
2016,4,22,10,15,917.5,107.5,2.55,23.0,848.0,365.38,251.68
2016,4,22,10,30,926.0,109.0,2.6,23.0,885.0,425.57,303.51
2016,4,22,10,45,931.5,111.0,2.65,23.5,914.5,484.18,352.54
2016,4,22,11,0,937.0,113.0,2.7,24.0,944.0,541.57,399.13
2016,4,22,11,15,941.5,114.0,2.7,24.0,965.5,596.27,442.94
2016,4,22,11,30,946.0,115.0,2.7,24.0,987.0,649.2,484.13
2016,4,22,11,45,948.5,115.5,2.75,24.5,1000.5,698.53,520.83
2016,4,22,12,0,951.0,116.0,2.8,25.0,1014.0,745.5,554.82
2016,4,22,12,15,951.5,116.0,2.8,25.0,1018.5,788.13,585.81
2016,4,22,12,30,952.0,116.0,2.8,25.0,1023.0,827.9,613.73
2016,4,22,12,45,950.0,116.0,2.8,25.0,1018.0,862.67,636.85
2016,4,22,13,0,948.0,116.0,2.8,25.0,1013.0,894.07,657.68
2016,4,22,13,15,945.0,115.5,2.75,25.0,999.5,920.65,674.93
2016,4,22,13,30,942.0,115.0,2.7,25.0,986.0,943.48,689.72
2016,4,22,13,45,936.5,114.5,2.7,25.0,964.0,960.2,701.0
2016,4,22,14,0,931.0,114.0,2.7,25.0,942.0,972.9,709.83
2016,4,22,14,15,924.0,112.5,2.65,25.0,912.5,979.19,714.2
2016,4,22,14,30,917.0,111.0,2.6,25.0,883.0,981.38,716.11
2016,4,22,14,45,907.0,109.5,2.6,25.0,845.5,976.68,714.19
2016,4,22,15,0,897.0,108.0,2.6,25.0,808.0,968.01,709.89
2016,4,22,15,15,884.5,106.0,2.5,25.0,764.5,952.61,700.46
2016,4,22,15,30,872.0,104.0,2.4,25.0,721.0,933.53,688.77
2016,4,22,15,45,855.5,101.0,2.35,25.0,672.0,906.22,672.19
2016,4,22,16,0,839.0,98.0,2.3,25.0,623.0,886.38,660.7
2016,4,22,16,15,817.0,94.5,2.15,24.5,569.5,847.04,636.38
2016,4,22,16,30,795.0,91.0,2.0,24.0,516.0,805.24,610.26
2016,4,22,16,45,766.0,86.0,1.85,24.0,459.5,753.82,575.93
2016,4,22,17,0,737.0,81.0,1.7,24.0,403.0,701.04,540.16
2016,4,22,17,15,695.5,75.5,1.5,23.0,345.5,641.2,500.09
2016,4,22,17,30,654.0,70.0,1.3,22.0,288.0,578.35,456.23
2016,4,22,17,45,592.5,62.5,1.15,21.5,231.5,500.7,397.7
2016,4,22,18,0,531.0,55.0,1.0,21.0,175.0,426.51,339.18
2016,4,22,18,15,431.0,45.0,1.0,20.0,123.5,331.31,262.57
2016,4,22,18,30,331.0,35.0,1.0,19.0,72.0,245.04,188.66
2016,4,22,18,45,165.5,17.5,1.05,18.5,36.0,121.04,54.38
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
