Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.0,1.0,14.0,34.0,13.73,0.0
2016,4,23,6,30,314.0,34.0,1.1,15.0,68.0,27.83,18.08
2016,4,23,6,45,420.0,45.0,1.2,16.0,119.5,36.72,26.59
2016,4,23,7,0,526.0,56.0,1.3,17.0,171.0,45.64,34.71
2016,4,23,7,15,590.5,63.5,1.2,17.5,228.0,51.47,39.93
2016,4,23,7,30,655.0,71.0,1.1,18.0,285.0,57.29,44.95
2016,4,23,7,45,698.5,76.5,1.0,18.5,343.5,61.36,48.28
2016,4,23,8,0,742.0,82.0,0.9,19.0,402.0,70.73,56.1
2016,4,23,8,15,772.0,86.5,1.0,20.0,459.0,73.95,58.39
2016,4,23,8,30,802.0,91.0,1.1,21.0,516.0,77.07,60.57
2016,4,23,8,45,821.5,95.5,1.25,22.0,569.5,79.83,62.42
2016,4,23,9,0,841.0,100.0,1.4,23.0,623.0,82.43,64.11
2016,4,23,9,15,857.0,103.0,1.45,23.0,672.0,113.36,67.08
2016,4,23,9,30,873.0,106.0,1.5,23.0,721.0,182.14,104.34
2016,4,23,9,45,883.0,109.0,1.55,23.5,764.0,242.83,148.04
2016,4,23,10,0,893.0,112.0,1.6,24.0,807.0,303.82,197.54
2016,4,23,10,15,901.5,114.0,1.6,24.0,843.5,363.76,248.36
2016,4,23,10,30,910.0,116.0,1.6,24.0,880.0,423.32,298.71
2016,4,23,10,45,914.5,118.5,1.65,24.5,909.0,480.89,346.09
2016,4,23,11,0,919.0,121.0,1.7,25.0,938.0,537.18,391.0
2016,4,23,11,15,923.5,122.5,1.7,25.0,959.5,591.28,433.41
2016,4,23,11,30,928.0,124.0,1.7,25.0,981.0,643.66,473.26
2016,4,23,11,45,930.0,124.5,1.7,25.0,994.0,691.83,509.04
2016,4,23,12,0,932.0,125.0,1.7,25.0,1007.0,737.67,542.24
2016,4,23,12,15,932.5,125.0,1.7,25.0,1011.0,779.57,571.99
2016,4,23,12,30,933.0,125.0,1.7,25.0,1015.0,818.7,599.13
2016,4,23,12,45,930.5,126.0,1.75,25.5,1010.5,853.32,620.84
2016,4,23,13,0,928.0,127.0,1.8,26.0,1006.0,884.68,640.34
2016,4,23,13,15,925.0,126.5,1.85,26.0,993.0,910.9,657.77
2016,4,23,13,30,922.0,126.0,1.9,26.0,980.0,933.46,672.95
2016,4,23,13,45,916.0,125.5,1.95,26.0,958.0,949.53,684.11
2016,4,23,14,0,910.0,125.0,2.0,26.0,936.0,961.64,692.93
2016,4,23,14,15,903.5,123.5,2.1,25.5,907.0,968.37,700.41
2016,4,23,14,30,897.0,122.0,2.2,25.0,878.0,971.07,705.52
2016,4,23,14,45,887.5,120.0,2.3,25.0,841.5,966.49,704.7
2016,4,23,15,0,878.0,118.0,2.4,25.0,805.0,957.98,701.5
2016,4,23,15,15,865.5,115.5,2.45,25.0,762.0,942.35,693.27
2016,4,23,15,30,853.0,113.0,2.5,25.0,719.0,935.1,690.74
2016,4,23,15,45,837.5,109.5,2.6,25.0,670.5,908.09,675.49
2016,4,23,16,0,822.0,106.0,2.7,25.0,622.0,877.83,658.08
2016,4,23,16,15,799.5,102.0,2.65,24.5,568.5,837.9,634.04
2016,4,23,16,30,777.0,98.0,2.6,24.0,515.0,795.56,608.04
2016,4,23,16,45,746.5,93.0,2.55,23.5,458.5,743.45,574.63
2016,4,23,17,0,716.0,88.0,2.5,23.0,402.0,694.53,542.77
2016,4,23,17,15,673.5,82.0,2.3,22.5,344.5,630.54,498.1
2016,4,23,17,30,631.0,76.0,2.1,22.0,287.0,567.22,452.02
2016,4,23,17,45,566.0,68.5,1.9,21.5,230.5,488.23,391.45
2016,4,23,18,0,501.0,61.0,1.7,21.0,174.0,412.89,331.19
2016,4,23,18,15,403.5,49.0,1.65,20.0,123.5,318.42,254.07
2016,4,23,18,30,306.0,37.0,1.6,19.0,73.0,232.72,180.25
2016,4,23,18,45,153.0,18.5,1.6,18.5,36.5,116.48,57.33
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,44.0,21.0,1.9,15.5,26.0,16.02,2.4
2016,4,24,6,30,88.0,42.0,2.1,16.0,52.0,31.11,20.85
2016,4,24,6,45,141.5,65.5,2.35,16.5,92.5,47.33,35.79
2016,4,24,7,0,195.0,89.0,2.6,17.0,133.0,63.39,50.28
2016,4,24,7,15,268.0,101.0,2.8,17.5,179.0,72.36,58.25
2016,4,24,7,30,341.0,113.0,3.0,18.0,225.0,79.61,64.43
2016,4,24,7,45,170.5,113.0,3.2,18.5,169.0,78.85,63.48
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,84.26,67.8
2016,4,24,8,15,0.0,96.0,3.5,19.0,96.0,73.15,57.95
2016,4,24,8,30,0.0,79.0,3.6,19.0,79.0,60.74,47.05
2016,4,24,8,45,3.5,135.0,3.75,19.5,137.5,101.09,81.24
2016,4,24,9,0,7.0,191.0,3.9,20.0,196.0,138.65,112.4
2016,4,24,9,15,20.5,238.0,3.95,20.0,252.5,170.78,132.22
2016,4,24,9,30,34.0,285.0,4.0,20.0,309.0,195.75,150.59
2016,4,24,9,45,20.5,241.0,4.1,20.5,256.0,180.21,138.21
2016,4,24,10,0,7.0,197.0,4.2,21.0,203.0,149.39,114.02
2016,4,24,10,15,8.0,205.5,4.2,21.0,212.5,157.1,119.95
2016,4,24,10,30,9.0,214.0,4.2,21.0,222.0,164.98,125.99
2016,4,24,10,45,14.0,261.0,4.25,21.5,273.5,202.73,155.01
2016,4,24,11,0,19.0,308.0,4.3,22.0,325.0,241.55,184.49
2016,4,24,11,15,15.5,274.0,4.3,22.0,288.5,217.25,165.68
2016,4,24,11,30,12.0,240.0,4.3,22.0,252.0,191.55,145.81
2016,4,24,11,45,14.5,273.5,4.3,22.5,287.5,220.25,167.67
2016,4,24,12,0,17.0,307.0,4.3,23.0,323.0,249.66,189.8
2016,4,24,12,15,16.5,304.0,4.2,23.0,320.0,249.08,189.26
2016,4,24,12,30,16.0,301.0,4.1,23.0,317.0,248.29,188.65
2016,4,24,12,45,12.5,247.0,4.1,23.5,259.5,204.11,154.56
2016,4,24,13,0,9.0,193.0,4.1,24.0,202.0,159.08,119.66
2016,4,24,13,15,8.0,183.0,4.05,24.0,191.0,150.8,113.34
2016,4,24,13,30,7.0,173.0,4.0,24.0,180.0,142.32,106.82
2016,4,24,13,45,12.0,235.5,3.95,24.0,247.0,198.14,150.24
2016,4,24,14,0,17.0,298.0,3.9,24.0,314.0,255.93,194.61
2016,4,24,14,15,407.0,229.0,3.85,24.0,573.5,624.01,478.96
2016,4,24,14,30,797.0,160.0,3.8,24.0,833.0,926.81,693.99
2016,4,24,14,45,780.5,160.5,3.75,24.0,796.5,918.1,686.63
2016,4,24,15,0,764.0,161.0,3.7,24.0,760.0,905.69,679.23
2016,4,24,15,15,750.0,157.5,3.7,24.0,718.5,896.06,674.18
2016,4,24,15,30,736.0,154.0,3.7,24.0,677.0,875.29,661.56
2016,4,24,15,45,554.0,205.5,3.7,24.0,584.0,746.33,571.44
2016,4,24,16,0,372.0,257.0,3.7,24.0,491.0,609.83,471.42
2016,4,24,16,15,513.0,194.0,3.65,23.5,487.0,681.23,529.82
2016,4,24,16,30,654.0,131.0,3.6,23.0,483.0,731.21,570.67
2016,4,24,16,45,622.5,124.0,3.55,23.0,430.0,679.56,534.47
2016,4,24,17,0,591.0,117.0,3.5,23.0,377.0,627.08,497.1
2016,4,24,17,15,546.5,108.0,3.3,22.5,322.5,562.33,449.73
2016,4,24,17,30,502.0,99.0,3.1,22.0,268.0,491.92,396.73
2016,4,24,17,45,442.5,87.0,2.9,21.5,215.0,418.37,339.11
2016,4,24,18,0,383.0,75.0,2.7,21.0,162.0,348.84,282.46
2016,4,24,18,15,294.5,59.0,2.6,20.5,115.0,262.53,210.27
2016,4,24,18,30,206.0,43.0,2.5,20.0,68.0,184.72,142.73
2016,4,24,18,45,103.0,21.5,2.45,19.5,34.0,93.43,48.32
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,20.5,2.55,19.5,33.5,15.55,3.17
2016,4,25,6,30,219.0,41.0,2.7,20.0,67.0,30.85,20.32
2016,4,25,6,45,312.5,56.0,2.85,20.5,115.0,42.08,30.7
2016,4,25,7,0,406.0,71.0,3.0,21.0,163.0,53.26,40.72
2016,4,25,7,15,276.5,103.5,3.2,21.5,174.0,74.04,58.77
2016,4,25,7,30,147.0,136.0,3.4,22.0,185.0,93.92,75.68
2016,4,25,7,45,162.5,159.5,3.6,22.5,223.0,108.65,87.87
2016,4,25,8,0,178.0,183.0,3.8,23.0,261.0,122.98,99.48
2016,4,25,8,15,89.0,160.0,3.9,23.5,199.0,109.6,87.65
2016,4,25,8,30,0.0,137.0,4.0,24.0,137.0,101.81,80.63
2016,4,25,8,45,31.0,204.0,4.15,24.5,224.0,139.3,111.32
2016,4,25,9,0,62.0,271.0,4.3,25.0,311.0,176.41,141.12
2016,4,25,9,15,97.5,304.5,4.35,25.0,371.5,201.13,151.6
2016,4,25,9,30,133.0,338.0,4.4,25.0,432.0,227.6,168.33
2016,4,25,9,45,232.5,347.0,4.45,25.5,524.0,267.39,193.5
2016,4,25,10,0,332.0,356.0,4.5,26.0,616.0,312.05,223.93
2016,4,25,10,15,573.0,255.5,4.5,26.0,729.0,346.76,245.47
2016,4,25,10,30,814.0,155.0,4.5,26.0,842.0,410.58,292.87
2016,4,25,10,45,819.0,158.5,4.5,26.5,869.5,465.38,338.43
2016,4,25,11,0,824.0,162.0,4.5,27.0,897.0,519.27,382.02
2016,4,25,11,15,829.0,163.0,4.5,27.0,917.5,570.21,423.0
2016,4,25,11,30,834.0,164.0,4.5,27.0,938.0,619.78,461.88
2016,4,25,11,45,857.5,150.5,4.55,27.5,955.5,661.16,493.62
2016,4,25,12,0,881.0,137.0,4.6,28.0,973.0,708.53,528.71
2016,4,25,12,15,881.5,137.0,4.55,28.0,977.5,748.33,558.03
2016,4,25,12,30,882.0,137.0,4.5,28.0,982.0,785.56,585.08
2016,4,25,12,45,542.0,314.5,4.5,28.5,833.0,717.76,531.01
2016,4,25,13,0,202.0,492.0,4.5,29.0,684.0,590.73,434.42
2016,4,25,13,15,206.0,484.5,4.45,29.0,678.0,600.9,442.63
2016,4,25,13,30,210.0,477.0,4.4,29.0,672.0,609.87,449.42
2016,4,25,13,45,529.0,310.0,4.35,29.0,786.5,786.67,580.8
2016,4,25,14,0,848.0,143.0,4.3,29.0,901.0,916.84,673.29
2016,4,25,14,15,840.5,141.0,4.25,29.0,872.5,921.79,676.28
2016,4,25,14,30,833.0,139.0,4.2,29.0,844.0,937.29,687.28
2016,4,25,14,45,490.5,262.5,4.2,29.0,673.0,746.39,554.66
2016,4,25,15,0,148.0,386.0,4.2,29.0,502.0,512.04,382.14
2016,4,25,15,15,180.0,362.5,4.1,28.5,496.0,522.02,392.86
2016,4,25,15,30,212.0,339.0,4.0,28.0,490.0,530.25,401.46
2016,4,25,15,45,470.0,235.0,3.95,28.0,540.0,698.79,529.89
2016,4,25,16,0,728.0,131.0,3.9,28.0,590.0,822.44,620.77
2016,4,25,16,15,703.5,126.0,3.75,27.5,538.5,781.8,594.1
2016,4,25,16,30,679.0,121.0,3.6,27.0,487.0,739.18,566.79
2016,4,25,16,45,646.0,114.5,3.5,27.0,433.0,686.33,530.79
2016,4,25,17,0,613.0,108.0,3.4,27.0,379.0,632.75,493.58
2016,4,25,17,15,568.5,100.0,3.2,26.5,324.5,568.62,447.5
2016,4,25,17,30,524.0,92.0,3.0,26.0,270.0,505.47,400.73
2016,4,25,17,45,460.5,82.0,2.8,26.0,216.5,422.69,336.55
2016,4,25,18,0,397.0,72.0,2.6,26.0,163.0,352.39,279.79
2016,4,25,18,15,307.5,57.0,2.65,25.5,116.0,266.14,209.23
2016,4,25,18,30,218.0,42.0,2.7,25.0,69.0,188.46,143.18
2016,4,25,18,45,109.0,21.0,2.8,24.5,34.5,95.26,51.23
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.0,22.0,4.05,20.0,33.5,16.61,4.68
2016,4,26,6,30,190.0,44.0,4.1,20.0,67.0,32.82,22.05
2016,4,26,6,45,266.5,62.5,4.15,20.5,113.5,46.23,34.3
2016,4,26,7,0,343.0,81.0,4.2,21.0,160.0,59.4,46.05
2016,4,26,7,15,176.0,98.5,4.3,21.0,139.5,69.78,55.21
2016,4,26,7,30,9.0,116.0,4.4,21.0,119.0,84.21,67.64
2016,4,26,7,45,98.5,150.0,4.55,21.5,193.0,102.52,83.01
2016,4,26,8,0,188.0,184.0,4.7,22.0,267.0,123.78,100.6
2016,4,26,8,15,402.0,167.0,4.8,22.5,374.0,110.55,88.84
2016,4,26,8,30,616.0,150.0,4.9,23.0,481.0,104.81,83.51
2016,4,26,8,45,645.5,155.0,5.05,23.5,533.0,106.11,84.13
2016,4,26,9,0,675.0,160.0,5.2,24.0,585.0,107.34,84.71
2016,4,26,9,15,461.0,246.5,5.25,24.0,547.0,166.43,117.83
2016,4,26,9,30,247.0,333.0,5.3,24.0,509.0,238.73,173.5
2016,4,26,9,45,498.0,255.0,5.4,24.5,636.5,249.75,170.03
2016,4,26,10,0,749.0,177.0,5.5,25.0,764.0,298.39,199.98
2016,4,26,10,15,760.0,180.0,5.55,25.0,799.5,353.99,247.46
2016,4,26,10,30,771.0,183.0,5.6,25.0,835.0,412.79,297.53
2016,4,26,10,45,775.5,187.5,5.7,25.5,862.5,465.77,342.11
2016,4,26,11,0,780.0,192.0,5.8,26.0,890.0,517.92,384.95
2016,4,26,11,15,785.0,194.0,5.85,26.0,910.5,567.54,425.54
2016,4,26,11,30,790.0,196.0,5.9,26.0,931.0,615.94,464.27
2016,4,26,11,45,799.0,192.5,5.95,26.5,944.5,661.45,499.14
2016,4,26,12,0,808.0,189.0,6.0,27.0,958.0,705.55,532.17
2016,4,26,12,15,520.5,341.0,5.95,27.0,837.5,665.28,499.91
2016,4,26,12,30,233.0,493.0,5.9,27.0,717.0,584.07,436.7
2016,4,26,12,45,141.5,464.5,5.9,27.5,600.5,504.93,377.79
2016,4,26,13,0,50.0,436.0,5.9,28.0,484.0,404.7,302.28
2016,4,26,13,15,75.5,452.0,5.85,28.0,523.0,446.6,334.04
2016,4,26,13,30,101.0,468.0,5.8,28.0,562.0,490.11,366.51
2016,4,26,13,45,140.0,462.5,5.8,28.0,590.5,544.14,406.94
2016,4,26,14,0,179.0,457.0,5.8,28.0,619.0,582.94,436.34
2016,4,26,14,15,99.5,379.0,5.7,27.5,468.5,443.91,334.77
2016,4,26,14,30,20.0,301.0,5.6,27.0,318.0,263.75,199.19
2016,4,26,14,45,168.0,332.5,5.6,27.0,465.5,472.23,360.78
2016,4,26,15,0,316.0,364.0,5.6,27.0,613.0,665.89,505.14
2016,4,26,15,15,475.5,284.0,5.5,27.0,635.5,755.94,573.95
2016,4,26,15,30,635.0,204.0,5.4,27.0,658.0,829.06,630.46
2016,4,26,15,45,416.5,248.0,5.3,27.0,537.5,661.78,507.21
2016,4,26,16,0,198.0,292.0,5.2,27.0,417.0,469.78,362.46
2016,4,26,16,15,104.5,237.5,4.95,26.5,303.5,329.94,256.45
2016,4,26,16,30,11.0,183.0,4.7,26.0,190.0,161.21,123.66
2016,4,26,16,45,5.5,139.5,4.5,26.0,143.0,117.72,89.54
2016,4,26,17,0,0.0,96.0,4.3,26.0,96.0,75.24,55.56
2016,4,26,17,15,0.0,81.5,4.1,25.5,81.5,63.29,46.19
2016,4,26,17,30,0.0,67.0,3.9,25.0,67.0,51.39,36.69
2016,4,26,17,45,82.5,86.0,3.7,24.5,105.0,145.58,115.67
2016,4,26,18,0,165.0,105.0,3.5,24.0,143.0,224.67,179.75
2016,4,26,18,15,112.5,76.0,3.5,23.5,98.5,156.33,122.55
2016,4,26,18,30,60.0,47.0,3.5,23.0,54.0,90.66,67.13
2016,4,26,18,45,30.0,23.5,3.55,23.0,27.0,43.85,21.99
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,124.0,22.5,3.35,15.0,37.5,17.07,5.93
2016,4,27,6,30,248.0,45.0,3.4,15.0,75.0,33.85,23.53
2016,4,27,6,45,375.0,56.0,3.45,15.0,129.0,42.57,31.94
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,53.83,42.3
2016,4,27,7,15,569.0,75.5,3.4,15.5,241.5,60.08,47.89
2016,4,27,7,30,636.0,84.0,3.3,16.0,300.0,66.32,53.25
2016,4,27,7,45,694.5,87.0,3.25,16.5,362.0,68.48,54.88
2016,4,27,8,0,753.0,90.0,3.2,17.0,424.0,70.84,56.62
2016,4,27,8,15,784.0,94.5,3.15,18.0,482.0,79.75,63.87
2016,4,27,8,30,815.0,99.0,3.1,19.0,540.0,82.7,65.88
2016,4,27,8,45,842.5,101.0,3.05,20.0,596.5,83.81,66.31
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,84.91,66.74
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.5,122.79,75.41
2016,4,27,9,30,902.0,109.0,2.9,23.0,754.0,184.76,105.83
2016,4,27,9,45,915.5,110.5,2.9,24.0,798.5,246.61,149.76
2016,4,27,10,0,929.0,112.0,2.9,25.0,843.0,309.09,200.06
2016,4,27,10,15,937.0,114.0,2.8,25.5,880.0,370.6,251.95
2016,4,27,10,30,945.0,116.0,2.7,26.0,917.0,431.6,303.15
2016,4,27,10,45,951.0,117.0,2.65,26.5,946.5,490.35,351.56
2016,4,27,11,0,957.0,118.0,2.6,27.0,976.0,547.86,397.46
2016,4,27,11,15,960.5,119.0,2.6,27.0,997.0,602.6,440.77
2016,4,27,11,30,964.0,120.0,2.6,27.0,1018.0,655.4,481.39
2016,4,27,11,45,968.5,118.5,2.6,27.5,1031.5,704.91,517.55
2016,4,27,12,0,973.0,117.0,2.6,28.0,1045.0,752.15,551.02
2016,4,27,12,15,973.0,117.5,2.6,28.0,1048.5,795.26,581.87
2016,4,27,12,30,973.0,118.0,2.6,28.0,1052.0,835.48,609.98
2016,4,27,12,45,971.5,117.5,2.6,28.0,1046.5,870.64,632.93
2016,4,27,13,0,970.0,117.0,2.6,28.0,1041.0,902.41,653.61
2016,4,27,13,15,966.5,116.0,2.55,28.0,1027.0,928.48,670.15
2016,4,27,13,30,963.0,115.0,2.5,28.0,1013.0,950.68,684.22
2016,4,27,13,45,958.0,114.0,2.5,28.0,990.5,967.58,695.41
2016,4,27,14,0,953.0,113.0,2.5,28.0,968.0,980.37,704.12
2016,4,27,14,15,946.0,111.5,2.4,28.0,937.5,986.72,707.92
2016,4,27,14,30,939.0,110.0,2.3,28.0,907.0,988.89,709.21
2016,4,27,14,45,928.0,109.0,2.25,28.0,869.0,983.72,706.51
2016,4,27,15,0,917.0,108.0,2.2,28.0,831.0,974.53,701.46
2016,4,27,15,15,905.0,105.5,2.0,27.5,787.0,958.95,692.25
2016,4,27,15,30,893.0,103.0,1.8,27.0,743.0,939.61,680.67
2016,4,27,15,45,874.5,101.0,1.65,27.0,692.5,911.37,662.63
2016,4,27,16,0,856.0,99.0,1.5,27.0,642.0,890.4,649.4
2016,4,27,16,15,835.0,95.5,1.35,27.0,588.0,851.8,624.58
2016,4,27,16,30,814.0,92.0,1.2,27.0,534.0,810.65,598.1
2016,4,27,16,45,782.0,88.5,1.1,27.0,476.0,758.34,564.5
2016,4,27,17,0,750.0,85.0,1.0,27.0,418.0,704.79,529.56
2016,4,27,17,15,709.0,79.0,0.85,26.5,360.0,644.9,489.85
2016,4,27,17,30,668.0,73.0,0.7,26.0,302.0,581.79,446.04
2016,4,27,17,45,602.5,66.5,0.55,26.0,244.0,502.92,387.59
2016,4,27,18,0,537.0,60.0,0.4,26.0,186.0,427.68,329.63
2016,4,27,18,15,439.5,49.0,0.45,25.5,133.5,333.67,256.88
2016,4,27,18,30,342.0,38.0,0.5,25.0,81.0,248.25,186.99
2016,4,27,18,45,171.0,19.0,0.6,24.5,40.5,125.55,74.6
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,133.5,22.0,1.45,14.5,38.5,16.74,6.33
2016,4,28,6,30,267.0,44.0,1.7,15.0,77.0,33.26,23.12
2016,4,28,6,45,361.0,57.5,2.0,16.0,127.5,43.51,32.68
2016,4,28,7,0,455.0,71.0,2.3,17.0,178.0,56.45,44.28
2016,4,28,7,15,517.5,80.5,2.45,17.5,233.0,63.19,50.23
2016,4,28,7,30,580.0,90.0,2.6,18.0,288.0,69.84,55.89
2016,4,28,7,45,627.0,96.0,2.8,19.0,345.5,73.63,58.78
2016,4,28,8,0,674.0,102.0,3.0,20.0,403.0,77.4,61.57
2016,4,28,8,15,705.0,108.0,3.25,20.5,458.0,80.79,64.1
2016,4,28,8,30,736.0,114.0,3.5,21.0,513.0,84.04,66.48
2016,4,28,8,45,760.5,117.5,3.8,22.0,566.0,85.45,67.16
2016,4,28,9,0,785.0,121.0,4.1,23.0,619.0,94.09,73.91
2016,4,28,9,15,802.0,124.5,4.1,23.5,667.0,120.65,75.24
2016,4,28,9,30,819.0,128.0,4.1,24.0,715.0,178.74,104.18
2016,4,28,9,45,832.0,131.0,4.2,24.5,757.5,237.39,146.18
2016,4,28,10,0,845.0,134.0,4.3,25.0,800.0,296.89,194.51
2016,4,28,10,15,854.5,136.0,4.3,25.0,836.0,355.26,244.45
2016,4,28,10,30,864.0,138.0,4.3,25.0,872.0,415.0,295.54
2016,4,28,10,45,868.5,141.0,4.35,25.5,900.0,469.97,341.78
2016,4,28,11,0,873.0,144.0,4.4,26.0,928.0,523.74,385.81
2016,4,28,11,15,877.0,145.5,4.4,26.0,948.5,574.87,427.36
2016,4,28,11,30,881.0,147.0,4.4,26.0,969.0,624.36,466.55
2016,4,28,11,45,880.0,149.5,4.45,26.5,980.0,669.58,500.8
2016,4,28,12,0,879.0,152.0,4.5,27.0,991.0,712.44,532.41
2016,4,28,12,15,879.0,152.0,4.45,27.0,994.5,751.81,561.62
2016,4,28,12,30,879.0,152.0,4.4,27.0,998.0,788.62,588.46
2016,4,28,12,45,868.5,157.5,4.4,27.5,990.0,818.59,608.84
2016,4,28,13,0,858.0,163.0,4.4,28.0,982.0,859.76,635.69
2016,4,28,13,15,853.0,162.0,4.35,28.0,968.0,883.14,651.32
2016,4,28,13,30,848.0,161.0,4.3,28.0,954.0,902.84,664.6
2016,4,28,13,45,828.0,168.0,4.25,28.0,928.0,912.79,671.43
2016,4,28,14,0,808.0,175.0,4.2,28.0,902.0,918.57,675.66
2016,4,28,14,15,798.0,173.0,4.15,28.0,872.0,921.19,677.92
2016,4,28,14,30,788.0,171.0,4.1,28.0,842.0,919.95,677.75
2016,4,28,14,45,449.0,276.5,4.05,28.0,655.5,716.38,534.38
2016,4,28,15,0,110.0,382.0,4.0,28.0,469.0,449.33,337.07
2016,4,28,15,15,66.0,323.0,3.95,27.5,374.5,353.08,267.42
2016,4,28,15,30,22.0,264.0,3.9,27.0,280.0,238.42,180.99
2016,4,28,15,45,51.5,274.0,3.85,27.0,308.0,296.21,226.7
2016,4,28,16,0,81.0,284.0,3.8,27.0,336.0,336.08,258.27
2016,4,28,16,15,92.0,262.0,3.65,26.5,316.0,325.13,251.51
2016,4,28,16,30,103.0,240.0,3.5,26.0,296.0,313.2,244.07
2016,4,28,16,45,51.5,136.5,3.35,26.0,164.5,162.3,126.22
2016,4,28,17,0,0.0,33.0,3.2,26.0,33.0,25.21,14.93
2016,4,28,17,15,0.0,28.0,3.0,25.5,28.0,21.35,11.92
2016,4,28,17,30,0.0,23.0,2.8,25.0,23.0,17.51,8.83
2016,4,28,17,45,76.0,64.5,2.65,24.5,82.5,115.51,91.14
2016,4,28,18,0,152.0,106.0,2.5,24.0,142.0,215.84,172.22
2016,4,28,18,15,106.0,76.0,2.55,23.5,98.0,150.62,117.82
2016,4,28,18,30,60.0,46.0,2.6,23.0,54.0,87.38,64.7
2016,4,28,18,45,31.0,24.5,2.7,23.0,28.5,45.39,24.88
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.17,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.15,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.0,34.0,19.54,8.49
2016,4,29,6,30,119.0,48.0,2.9,21.0,64.0,35.27,24.22
2016,4,29,6,45,170.0,72.5,3.05,21.5,107.0,52.24,39.41
2016,4,29,7,0,221.0,97.0,3.2,22.0,150.0,68.8,54.0
2016,4,29,7,15,201.5,116.5,3.55,22.5,174.5,81.11,64.61
2016,4,29,7,30,182.0,136.0,3.9,23.0,199.0,94.82,76.12
2016,4,29,7,45,91.0,135.0,4.25,23.5,166.5,94.09,75.12
2016,4,29,8,0,0.0,134.0,4.6,24.0,134.0,98.33,78.29
2016,4,29,8,15,17.0,173.5,4.75,24.0,183.0,124.84,100.26
2016,4,29,8,30,34.0,213.0,4.9,24.0,232.0,143.37,115.31
2016,4,29,8,45,18.5,193.5,5.1,24.5,204.0,139.81,111.73
2016,4,29,9,0,3.0,174.0,5.3,25.0,176.0,127.8,101.24
2016,4,29,9,15,3.5,173.0,5.35,25.5,175.5,128.16,96.46
2016,4,29,9,30,4.0,172.0,5.4,26.0,175.0,128.82,96.44
2016,4,29,9,45,14.5,236.0,5.45,26.5,247.5,175.7,132.0
2016,4,29,10,0,25.0,300.0,5.5,27.0,320.0,223.82,168.0
2016,4,29,10,15,20.0,284.0,5.45,27.0,300.5,215.49,161.61
2016,4,29,10,30,15.0,268.0,5.4,27.0,281.0,205.56,154.05
2016,4,29,10,45,42.0,348.0,5.4,27.5,385.5,271.19,202.98
2016,4,29,11,0,69.0,428.0,5.4,28.0,490.0,345.59,257.78
2016,4,29,11,15,129.5,455.0,5.35,28.0,575.0,404.72,301.41
2016,4,29,11,30,190.0,482.0,5.3,28.0,660.0,473.18,351.84
2016,4,29,11,45,100.5,350.0,5.25,28.0,444.5,338.02,252.91
2016,4,29,12,0,11.0,218.0,5.2,28.0,229.0,176.47,130.88
2016,4,29,12,15,82.0,359.5,5.15,28.0,439.0,344.62,258.56
2016,4,29,12,30,153.0,501.0,5.1,28.0,649.0,527.5,392.12
2016,4,29,12,45,112.0,482.0,5.05,28.0,590.0,483.67,359.54
2016,4,29,13,0,71.0,463.0,5.0,28.0,531.0,443.39,329.81
2016,4,29,13,15,42.5,359.5,4.9,28.0,400.0,336.61,251.55
2016,4,29,13,30,14.0,256.0,4.8,28.0,269.0,215.42,160.69
2016,4,29,13,45,285.5,294.5,4.75,28.0,551.5,532.46,402.96
2016,4,29,14,0,557.0,333.0,4.7,28.0,834.0,839.86,621.89
2016,4,29,14,15,430.0,370.0,4.6,28.0,749.5,769.04,569.03
2016,4,29,14,30,303.0,407.0,4.5,28.0,665.0,680.35,505.26
2016,4,29,14,45,160.0,337.5,4.4,28.0,473.5,467.08,351.82
2016,4,29,15,0,17.0,268.0,4.3,28.0,282.0,234.29,176.03
2016,4,29,15,15,15.0,250.5,4.1,27.5,262.0,218.25,164.88
2016,4,29,15,30,13.0,233.0,3.9,27.0,242.0,202.09,153.14
2016,4,29,15,45,9.5,217.0,3.75,27.0,223.5,185.86,140.91
2016,4,29,16,0,6.0,201.0,3.6,27.0,205.0,169.66,128.64
2016,4,29,16,15,131.0,244.0,3.35,26.5,316.0,357.47,277.53
2016,4,29,16,30,256.0,287.0,3.1,26.0,427.0,511.29,395.43
2016,4,29,16,45,150.0,232.0,2.9,26.0,312.0,361.8,281.85
2016,4,29,17,0,44.0,177.0,2.7,26.0,197.0,200.89,156.27
2016,4,29,17,15,96.5,176.0,2.55,25.5,211.5,243.32,192.13
2016,4,29,17,30,149.0,175.0,2.4,25.0,226.0,298.14,236.46
2016,4,29,17,45,126.5,142.0,2.25,25.0,180.0,243.68,193.15
2016,4,29,18,0,104.0,109.0,2.1,25.0,134.0,189.72,149.53
2016,4,29,18,15,69.5,75.5,2.05,24.5,90.5,128.45,99.2
2016,4,29,18,30,35.0,42.0,2.0,24.0,47.0,58.9,41.74
2016,4,29,18,45,17.5,22.0,2.0,24.0,24.5,27.88,13.53
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,6.29,0.0
2016,4,30,6,15,122.5,28.5,3.4,13.5,44.0,21.42,10.75
2016,4,30,6,30,228.0,49.0,3.5,14.0,79.0,36.57,26.18
2016,4,30,6,45,326.5,63.5,3.65,14.5,129.5,47.39,36.34
2016,4,30,7,0,425.0,78.0,3.8,15.0,180.0,58.19,46.2
2016,4,30,7,15,488.5,88.5,3.9,16.0,235.5,65.89,52.92
2016,4,30,7,30,552.0,99.0,4.0,17.0,291.0,75.95,61.46
2016,4,30,7,45,602.5,105.5,4.15,18.0,348.5,79.84,64.41
2016,4,30,8,0,653.0,112.0,4.3,19.0,406.0,83.71,67.26
2016,4,30,8,15,684.5,118.0,4.25,19.5,461.5,86.8,69.51
2016,4,30,8,30,716.0,124.0,4.2,20.0,517.0,89.77,71.62
2016,4,30,8,45,746.0,126.5,4.2,20.5,571.0,90.41,71.76
2016,4,30,9,0,776.0,129.0,4.2,21.0,625.0,98.87,78.51
2016,4,30,9,15,502.5,234.5,4.0,21.5,565.0,159.99,113.49
2016,4,30,9,30,229.0,340.0,3.8,22.0,505.0,238.79,175.11
2016,4,30,9,45,539.5,237.5,3.6,22.5,657.0,244.14,164.47
2016,4,30,10,0,850.0,135.0,3.4,23.0,809.0,296.73,195.06
2016,4,30,10,15,859.5,137.5,3.2,23.0,845.0,355.53,245.28
2016,4,30,10,30,869.0,140.0,3.0,23.0,881.0,415.66,296.42
2016,4,30,10,45,880.0,139.0,2.8,23.5,911.0,470.93,342.28
2016,4,30,11,0,891.0,138.0,2.6,24.0,941.0,525.58,386.15
2016,4,30,11,15,895.5,139.0,2.35,24.5,962.0,577.3,426.04
2016,4,30,11,30,900.0,140.0,2.1,25.0,983.0,627.36,462.93
2016,4,30,11,45,907.0,138.0,1.9,25.5,997.0,675.09,496.78
2016,4,30,12,0,914.0,136.0,1.7,26.0,1011.0,720.97,527.84
2016,4,30,12,15,914.5,136.0,1.6,26.0,1015.0,761.67,555.97
2016,4,30,12,30,915.0,136.0,1.5,26.0,1019.0,799.75,581.52
2016,4,30,12,45,916.0,134.5,1.4,26.5,1015.0,834.28,602.19
2016,4,30,13,0,917.0,133.0,1.3,27.0,1011.0,865.78,619.81
2016,4,30,13,15,914.0,132.5,1.3,27.0,998.0,891.48,636.07
2016,4,30,13,30,911.0,132.0,1.3,27.0,985.0,913.58,650.13
2016,4,30,13,45,908.0,130.0,1.35,27.0,964.0,930.64,661.83
2016,4,30,14,0,905.0,128.0,1.4,27.0,943.0,943.82,671.26
2016,4,30,14,15,898.5,126.0,1.35,27.0,914.0,949.89,674.98
2016,4,30,14,30,892.0,124.0,1.3,27.0,885.0,951.94,676.38
2016,4,30,14,45,885.0,121.0,1.3,27.0,849.5,948.62,675.35
2016,4,30,15,0,878.0,118.0,1.3,27.0,814.0,941.36,672.06
2016,4,30,15,15,866.0,115.5,1.25,27.0,771.5,926.2,663.22
2016,4,30,15,30,854.0,113.0,1.2,27.0,729.0,919.04,659.66
2016,4,30,15,45,841.0,109.0,1.15,27.0,681.0,893.85,644.66
2016,4,30,16,0,828.0,105.0,1.1,27.0,633.0,865.37,627.77
2016,4,30,16,15,806.5,101.0,1.05,26.5,580.5,826.54,605.31
2016,4,30,16,30,785.0,97.0,1.0,26.0,528.0,785.27,581.03
2016,4,30,16,45,759.0,92.0,0.95,26.0,472.5,737.17,550.63
2016,4,30,17,0,733.0,87.0,0.9,26.0,417.0,687.55,518.68
2016,4,30,17,15,693.0,81.5,0.85,25.5,360.0,629.98,481.33
2016,4,30,17,30,653.0,76.0,0.8,25.0,303.0,569.12,439.3
2016,4,30,17,45,596.0,68.5,0.8,24.5,246.5,495.73,386.4
2016,4,30,18,0,539.0,61.0,0.8,24.0,190.0,425.31,333.02
2016,4,30,18,15,446.0,50.5,0.85,23.0,138.5,335.02,262.25
2016,4,30,18,30,353.0,40.0,0.9,22.0,87.0,252.71,194.13
2016,4,30,18,45,207.0,25.0,0.95,21.5,49.5,149.52,98.3
2016,4,30,19,0,61.0,10.0,1.0,21.0,12.0,32.3,0.0
2016,4,30,19,15,30.5,5.0,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,8.65,0.0
2016,5,1,6,15,161.5,28.0,3.25,15.5,48.0,21.21,10.83
2016,5,1,6,30,284.0,45.0,3.5,16.0,84.0,34.09,23.87
2016,5,1,6,45,369.0,58.5,3.75,16.5,133.0,44.29,33.36
2016,5,1,7,0,454.0,72.0,4.0,17.0,182.0,57.01,44.8
2016,5,1,7,15,513.5,81.0,4.1,17.5,236.0,63.32,50.34
2016,5,1,7,30,573.0,90.0,4.2,18.0,290.0,69.54,55.61
2016,5,1,7,45,286.5,112.5,4.35,18.5,212.5,77.24,62.03
2016,5,1,8,0,0.0,135.0,4.5,19.0,135.0,99.08,80.51
2016,5,1,8,15,0.0,94.0,4.5,19.5,94.0,71.86,56.65
2016,5,1,8,30,0.0,53.0,4.5,20.0,53.0,40.65,29.51
2016,5,1,8,45,0.0,74.0,4.55,20.5,74.0,56.92,43.27
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,73.2,56.84
2016,5,1,9,15,0.5,123.0,4.55,21.0,123.5,93.52,70.42
2016,5,1,9,30,1.0,151.0,4.5,21.0,152.0,113.86,86.49
2016,5,1,9,45,9.5,214.5,4.5,21.5,222.5,160.28,122.52
2016,5,1,10,0,18.0,278.0,4.5,22.0,293.0,207.47,158.58
2016,5,1,10,15,32.5,327.0,4.5,22.0,354.5,240.39,183.37
2016,5,1,10,30,47.0,376.0,4.5,22.0,416.0,283.54,216.09
2016,5,1,10,45,73.0,411.5,4.5,22.5,476.5,325.68,247.3
2016,5,1,11,0,99.0,447.0,4.5,23.0,537.0,371.73,281.35
2016,5,1,11,15,133.5,465.0,4.5,23.0,589.0,412.2,311.74
2016,5,1,11,30,168.0,483.0,4.5,23.0,641.0,459.62,347.27
2016,5,1,11,45,154.0,489.0,4.5,23.5,635.5,471.97,355.86
2016,5,1,12,0,140.0,495.0,4.5,24.0,630.0,482.75,363.18
2016,5,1,12,15,84.0,441.0,4.5,24.0,522.5,409.69,309.24
2016,5,1,12,30,28.0,387.0,4.5,24.0,415.0,332.83,251.47
2016,5,1,12,45,47.0,423.0,4.5,24.0,468.5,382.61,289.23
2016,5,1,13,0,66.0,459.0,4.5,24.0,522.0,434.76,328.11
2016,5,1,13,15,78.5,462.0,4.55,23.5,536.0,454.85,344.03
2016,5,1,13,30,91.0,465.0,4.6,23.0,550.0,475.27,360.4
2016,5,1,13,45,443.5,323.0,4.65,23.0,725.0,712.41,542.21
2016,5,1,14,0,796.0,181.0,4.7,23.0,900.0,906.57,684.97
2016,5,1,14,15,787.5,179.0,4.7,23.0,871.5,910.47,687.21
2016,5,1,14,30,779.0,177.0,4.7,23.0,843.0,910.57,688.2
2016,5,1,14,45,741.5,189.5,4.75,23.0,802.0,903.44,684.71
2016,5,1,15,0,704.0,202.0,4.8,23.0,761.0,884.15,672.9
2016,5,1,15,15,622.5,222.5,4.75,22.5,697.5,828.49,634.73
2016,5,1,15,30,541.0,243.0,4.7,22.0,634.0,764.65,590.28
2016,5,1,15,45,486.0,244.0,4.7,22.0,577.5,711.79,552.85
2016,5,1,16,0,431.0,245.0,4.7,22.0,521.0,658.12,514.2
2016,5,1,16,15,424.0,223.5,4.55,22.0,476.0,623.01,489.63
2016,5,1,16,30,417.0,202.0,4.4,22.0,431.0,585.93,463.27
2016,5,1,16,45,412.0,179.5,4.3,22.0,386.0,547.64,435.92
2016,5,1,17,0,407.0,157.0,4.2,22.0,341.0,507.59,406.81
2016,5,1,17,15,357.0,147.0,3.95,21.5,292.5,429.41,347.32
2016,5,1,17,30,307.0,137.0,3.7,21.0,244.0,372.85,303.06
2016,5,1,17,45,263.5,117.0,3.5,20.5,197.0,311.89,254.3
2016,5,1,18,0,220.0,97.0,3.3,20.0,150.0,253.92,206.49
2016,5,1,18,15,163.5,74.5,3.3,19.5,108.0,188.76,151.44
2016,5,1,18,30,107.0,52.0,3.3,19.0,66.0,128.21,99.18
2016,5,1,18,45,53.5,29.5,3.3,19.0,36.5,63.31,40.3
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,5.51,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.5,4.65,13.0,1.5,0.0,0.0
2016,5,2,6,0,0.0,3.0,4.8,13.0,3.0,2.36,0.0
2016,5,2,6,15,0.0,14.0,4.95,13.0,14.0,10.64,2.84
2016,5,2,6,30,0.0,25.0,5.1,13.0,25.0,19.05,11.06
2016,5,2,6,45,0.0,40.0,5.3,13.0,40.0,30.58,21.66
2016,5,2,7,0,0.0,55.0,5.5,13.0,55.0,42.0,32.11
2016,5,2,7,15,0.0,71.5,5.55,13.0,71.5,54.13,43.05
2016,5,2,7,30,0.0,88.0,5.6,13.0,88.0,66.16,53.73
2016,5,2,7,45,0.0,104.5,5.65,13.5,104.5,78.1,64.03
2016,5,2,8,0,0.0,121.0,5.7,14.0,121.0,89.94,74.08
2016,5,2,8,15,48.0,181.5,5.7,14.0,208.0,125.34,104.71
2016,5,2,8,30,96.0,242.0,5.7,14.0,295.0,160.02,134.27
2016,5,2,8,45,48.0,175.0,5.7,14.0,201.5,123.28,102.1
2016,5,2,9,0,0.0,108.0,5.7,14.0,108.0,82.58,66.58
2016,5,2,9,15,0.0,78.0,5.6,14.0,78.0,60.13,44.69
2016,5,2,9,30,0.0,48.0,5.5,14.0,48.0,36.95,25.27
2016,5,2,9,45,3.0,118.5,5.45,14.5,121.5,91.29,69.96
2016,5,2,10,0,6.0,189.0,5.4,15.0,195.0,143.39,112.01
2016,5,2,10,15,3.0,153.0,5.25,15.0,156.0,117.48,90.86
2016,5,2,10,30,0.0,117.0,5.1,15.0,117.0,90.07,68.5
2016,5,2,10,45,0.0,124.5,5.0,15.0,124.5,95.86,73.13
2016,5,2,11,0,0.0,132.0,4.9,15.0,132.0,101.71,77.79
2016,5,2,11,15,7.5,206.0,4.85,15.0,213.0,161.8,126.21
2016,5,2,11,30,15.0,280.0,4.8,15.0,294.0,222.91,174.81
2016,5,2,11,45,30.5,355.0,4.75,15.0,384.0,293.25,230.13
2016,5,2,12,0,46.0,430.0,4.7,15.0,474.0,366.55,286.96
2016,5,2,12,15,33.5,389.0,4.75,15.0,421.0,332.56,260.5
2016,5,2,12,30,21.0,348.0,4.8,15.0,368.0,288.2,225.94
2016,5,2,12,45,147.0,414.5,4.85,15.5,556.0,463.18,363.57
2016,5,2,13,0,273.0,481.0,4.9,16.0,744.0,641.93,498.56
2016,5,2,13,15,136.5,299.0,4.9,16.0,430.5,375.33,296.1
2016,5,2,13,30,0.0,117.0,4.9,16.0,117.0,91.46,68.87
2016,5,2,13,45,11.0,225.0,4.9,16.5,235.0,188.04,146.83
2016,5,2,14,0,22.0,333.0,4.9,17.0,353.0,288.74,226.06
2016,5,2,14,15,45.5,366.5,4.8,17.0,406.0,360.29,282.3
2016,5,2,14,30,69.0,400.0,4.7,17.0,459.0,417.43,326.93
2016,5,2,14,45,65.0,379.5,4.6,17.0,433.5,398.3,312.49
2016,5,2,15,0,61.0,359.0,4.5,17.0,408.0,378.49,297.73
2016,5,2,15,15,30.5,254.0,4.35,17.0,278.5,251.28,198.3
2016,5,2,15,30,0.0,149.0,4.2,17.0,149.0,117.62,90.79
2016,5,2,15,45,0.0,135.0,4.1,17.0,135.0,106.16,81.85
2016,5,2,16,0,0.0,121.0,4.0,17.0,121.0,94.7,72.72
2016,5,2,16,15,0.0,104.0,3.8,17.0,104.0,80.74,61.49
2016,5,2,16,30,0.0,87.0,3.6,17.0,87.0,66.96,50.3
2016,5,2,16,45,0.0,93.0,3.45,17.0,93.0,72.0,54.71
2016,5,2,17,0,0.0,99.0,3.3,17.0,99.0,77.64,59.63
2016,5,2,17,15,0.0,85.5,3.0,16.5,85.5,66.6,50.7
2016,5,2,17,30,0.0,72.0,2.7,16.0,72.0,55.55,41.64
2016,5,2,17,45,230.0,71.0,2.4,16.0,127.5,249.28,207.89
2016,5,2,18,0,460.0,70.0,2.1,16.0,183.0,384.19,316.41
2016,5,2,18,15,373.0,57.5,1.8,15.5,133.5,294.87,240.23
2016,5,2,18,30,286.0,45.0,1.5,15.0,84.0,219.5,174.34
2016,5,2,18,45,167.5,28.0,1.2,14.5,48.0,132.66,92.52
2016,5,2,19,0,49.0,11.0,0.9,14.0,12.0,28.08,0.0
2016,5,2,19,15,24.5,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
