Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,5.9,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,11.78,0.01
2016,5,13,6,15,62.5,42.0,2.4,18.0,51.5,30.91,20.41
2016,5,13,6,30,108.0,69.0,2.4,18.0,87.0,49.27,37.19
2016,5,13,6,45,161.0,95.0,2.4,18.5,133.5,66.77,52.87
2016,5,13,7,0,214.0,121.0,2.4,19.0,180.0,83.61,67.65
2016,5,13,7,15,261.5,142.5,2.4,19.5,230.0,97.52,79.54
2016,5,13,7,30,309.0,164.0,2.4,20.0,280.0,111.09,90.82
2016,5,13,7,45,349.5,180.5,2.4,20.5,331.5,121.4,99.08
2016,5,13,8,0,390.0,197.0,2.4,21.0,383.0,131.4,106.93
2016,5,13,8,15,422.0,210.5,2.4,21.5,433.5,135.11,109.41
2016,5,13,8,30,454.0,224.0,2.4,22.0,484.0,141.3,113.93
2016,5,13,8,45,477.0,236.5,2.4,23.0,532.0,146.33,117.23
2016,5,13,9,0,500.0,249.0,2.4,24.0,580.0,151.0,120.2
2016,5,13,9,15,521.0,258.0,2.35,24.0,624.5,164.44,118.37
2016,5,13,9,30,542.0,267.0,2.3,24.0,669.0,210.44,140.25
2016,5,13,9,45,565.5,269.5,2.25,24.5,710.0,255.62,169.94
2016,5,13,10,0,589.0,272.0,2.2,25.0,751.0,303.1,205.71
2016,5,13,10,15,602.0,277.0,2.1,25.5,784.5,348.77,242.21
2016,5,13,10,30,615.0,282.0,2.0,26.0,818.0,396.91,280.7
2016,5,13,10,45,632.5,280.0,1.95,26.5,846.5,443.15,317.3
2016,5,13,11,0,650.0,278.0,1.9,27.0,875.0,490.24,353.69
2016,5,13,11,15,656.5,280.5,1.85,27.0,894.5,535.31,388.44
2016,5,13,11,30,663.0,283.0,1.8,27.0,914.0,579.73,421.78
2016,5,13,11,45,513.0,352.5,1.75,27.5,844.5,580.99,422.5
2016,5,13,12,0,363.0,422.0,1.7,28.0,775.0,564.07,409.6
2016,5,13,12,15,335.0,451.5,1.65,28.0,778.0,590.63,427.94
2016,5,13,12,30,307.0,481.0,1.6,28.0,781.0,615.13,444.1
2016,5,13,12,45,522.0,358.5,1.6,28.0,866.5,707.74,510.95
2016,5,13,13,0,737.0,236.0,1.6,28.0,952.0,801.04,576.78
2016,5,13,13,15,493.0,357.0,1.6,28.0,833.5,729.78,525.1
2016,5,13,13,30,249.0,478.0,1.6,28.0,715.0,636.59,458.58
2016,5,13,13,45,304.0,448.5,1.6,28.0,731.5,670.65,484.21
2016,5,13,14,0,359.0,419.0,1.6,28.0,748.0,703.76,508.11
2016,5,13,14,15,274.0,426.0,1.6,28.0,673.0,645.41,467.67
2016,5,13,14,30,189.0,433.0,1.6,28.0,598.0,566.77,413.49
2016,5,13,14,45,336.5,369.5,1.6,28.0,647.5,661.97,483.65
2016,5,13,15,0,484.0,306.0,1.6,28.0,697.0,754.86,549.38
2016,5,13,15,15,378.5,322.5,1.55,28.0,619.0,660.03,483.81
2016,5,13,15,30,273.0,339.0,1.5,28.0,541.0,584.19,430.92
2016,5,13,15,45,333.5,300.5,1.5,28.0,531.0,597.84,443.85
2016,5,13,16,0,394.0,262.0,1.5,28.0,521.0,607.22,453.15
2016,5,13,16,15,246.0,255.5,1.45,27.5,413.0,472.83,357.1
2016,5,13,16,30,98.0,249.0,1.4,27.0,305.0,308.99,236.03
2016,5,13,16,45,227.5,211.5,1.35,27.0,324.0,404.56,311.71
2016,5,13,17,0,357.0,174.0,1.3,27.0,343.0,455.33,351.92
2016,5,13,17,15,363.0,159.0,1.2,26.5,312.0,433.12,336.35
2016,5,13,17,30,369.0,144.0,1.1,26.0,281.0,409.27,319.52
2016,5,13,17,45,320.0,126.0,1.0,25.5,230.5,345.95,271.57
2016,5,13,18,0,271.0,108.0,0.9,25.0,180.0,285.99,224.88
2016,5,13,18,15,208.5,86.5,0.9,24.5,134.0,218.3,170.73
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,155.99,119.4
2016,5,13,18,45,73.0,41.0,0.9,23.5,52.5,82.33,58.24
2016,5,13,19,0,0.0,17.0,0.9,23.0,17.0,13.06,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.0,8.5,6.69,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,19.5,9.0,7.08,0.0
2016,5,14,6,0,0.0,18.0,1.7,20.0,18.0,13.74,1.57
2016,5,14,6,15,41.5,40.0,1.7,20.5,47.0,29.61,19.16
2016,5,14,6,30,83.0,62.0,1.7,21.0,76.0,45.03,33.12
2016,5,14,6,45,112.0,85.5,1.7,21.5,111.5,61.0,47.27
2016,5,14,7,0,141.0,109.0,1.7,22.0,147.0,76.67,60.87
2016,5,14,7,15,171.0,129.0,1.65,22.5,186.5,90.11,72.22
2016,5,14,7,30,201.0,149.0,1.6,23.0,226.0,103.32,83.08
2016,5,14,7,45,139.0,174.0,1.55,23.5,231.0,117.25,94.3
2016,5,14,8,0,77.0,199.0,1.5,24.0,236.0,134.51,108.09
2016,5,14,8,15,82.5,224.5,1.5,24.0,268.5,149.79,120.23
2016,5,14,8,30,88.0,250.0,1.5,24.0,301.0,164.68,131.93
2016,5,14,8,45,61.5,256.5,1.5,24.5,294.0,168.88,134.59
2016,5,14,9,0,35.0,263.0,1.5,25.0,287.0,172.64,136.92
2016,5,14,9,15,25.5,257.0,1.45,25.0,275.0,171.38,129.17
2016,5,14,9,30,16.0,251.0,1.4,25.0,263.0,182.29,136.94
2016,5,14,9,45,16.5,263.0,1.4,25.5,276.0,193.41,144.68
2016,5,14,10,0,17.0,275.0,1.4,26.0,289.0,204.6,152.55
2016,5,14,10,15,17.5,286.5,1.3,25.5,301.5,215.54,160.82
2016,5,14,10,30,18.0,298.0,1.2,25.0,314.0,226.59,169.18
2016,5,14,10,45,15.0,268.0,1.15,25.0,282.0,206.98,154.37
2016,5,14,11,0,12.0,238.0,1.1,25.0,250.0,185.89,138.49
2016,5,14,11,15,14.0,266.5,1.0,25.0,280.5,209.49,156.18
2016,5,14,11,30,16.0,295.0,0.9,25.0,311.0,233.64,173.92
2016,5,14,11,45,16.0,299.5,0.8,25.0,316.0,239.16,177.72
2016,5,14,12,0,16.0,304.0,0.7,25.0,321.0,244.66,181.57
2016,5,14,12,15,21.5,344.0,0.65,24.5,366.0,281.25,208.71
2016,5,14,12,30,27.0,384.0,0.6,24.0,411.0,325.32,240.81
2016,5,14,12,45,28.5,389.5,0.6,24.0,418.0,335.87,248.2
2016,5,14,13,0,30.0,395.0,0.6,24.0,425.0,346.41,255.84
2016,5,14,13,15,21.5,325.5,0.65,23.5,347.0,275.15,204.87
2016,5,14,13,30,13.0,256.0,0.7,23.0,269.0,213.26,159.83
2016,5,14,13,45,6.5,162.5,0.8,23.0,169.0,133.15,99.24
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,53.58,37.12
2016,5,14,14,15,0.0,52.0,1.0,22.5,52.0,40.29,26.74
2016,5,14,14,30,0.0,35.0,1.1,22.0,35.0,27.06,16.22
2016,5,14,14,45,0.0,56.5,1.25,22.0,56.5,43.69,29.64
2016,5,14,15,0,0.0,78.0,1.4,22.0,78.0,60.33,43.05
2016,5,14,15,15,0.0,84.5,1.45,21.5,84.5,65.32,47.22
2016,5,14,15,30,0.0,91.0,1.5,21.0,91.0,70.31,51.45
2016,5,14,15,45,3.0,141.0,1.6,21.0,143.5,113.49,86.35
2016,5,14,16,0,6.0,191.0,1.7,21.0,196.0,159.09,122.89
2016,5,14,16,15,7.5,188.0,1.65,21.0,193.5,158.69,122.88
2016,5,14,16,30,9.0,185.0,1.6,21.0,191.0,158.49,123.19
2016,5,14,16,45,4.5,114.0,1.6,21.0,117.0,93.03,70.86
2016,5,14,17,0,0.0,43.0,1.6,21.0,43.0,32.9,21.69
2016,5,14,17,15,0.0,37.0,1.65,20.5,37.0,28.27,18.01
2016,5,14,17,30,0.0,31.0,1.7,20.0,31.0,23.65,14.25
2016,5,14,17,45,0.0,25.5,1.75,20.0,25.5,19.42,10.74
2016,5,14,18,0,0.0,20.0,1.8,20.0,20.0,15.21,7.18
2016,5,14,18,15,0.0,15.0,2.05,19.5,15.0,11.39,3.93
2016,5,14,18,30,0.0,10.0,2.3,19.0,10.0,7.58,0.65
2016,5,14,18,45,0.0,6.0,2.55,19.0,6.0,4.54,0.0
2016,5,14,19,0,0.0,2.0,2.8,19.0,2.0,1.51,0.0
2016,5,14,19,15,0.0,1.0,2.9,18.5,1.0,0.79,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,6.0,2.65,14.0,6.0,4.72,0.0
2016,5,15,6,0,0.0,12.0,2.7,14.0,12.0,9.12,0.0
2016,5,15,6,15,0.0,31.5,2.7,14.0,31.5,23.89,14.89
2016,5,15,6,30,0.0,51.0,2.7,14.0,51.0,38.01,27.97
2016,5,15,6,45,6.5,73.5,2.75,14.0,75.0,54.0,42.57
2016,5,15,7,0,13.0,96.0,2.8,14.0,99.0,69.85,56.85
2016,5,15,7,15,18.5,117.0,2.8,14.5,123.0,84.66,69.81
2016,5,15,7,30,24.0,138.0,2.8,15.0,147.0,99.39,82.41
2016,5,15,7,45,83.5,171.5,2.85,15.5,210.5,118.07,98.19
2016,5,15,8,0,143.0,205.0,2.9,16.0,274.0,134.84,112.05
2016,5,15,8,15,113.0,227.5,2.9,16.0,286.0,146.71,121.73
2016,5,15,8,30,83.0,250.0,2.9,16.0,298.0,164.6,136.45
2016,5,15,8,45,58.5,256.5,2.95,16.5,292.0,168.84,139.27
2016,5,15,9,0,34.0,263.0,3.0,17.0,286.0,172.63,141.75
2016,5,15,9,15,85.0,309.0,2.95,17.5,371.5,200.54,156.01
2016,5,15,9,30,136.0,355.0,2.9,18.0,457.0,230.44,174.64
2016,5,15,9,45,141.5,377.0,2.9,18.5,488.0,259.06,195.03
2016,5,15,10,0,147.0,399.0,2.9,19.0,519.0,288.7,217.22
2016,5,15,10,15,111.0,406.0,2.85,19.5,499.0,299.22,226.55
2016,5,15,10,30,75.0,413.0,2.8,20.0,479.0,312.28,237.41
2016,5,15,10,45,95.5,436.5,2.8,20.5,523.0,345.59,261.97
2016,5,15,11,0,116.0,460.0,2.8,21.0,567.0,376.52,284.65
2016,5,15,11,15,76.0,432.5,2.7,21.0,503.5,355.35,269.3
2016,5,15,11,30,36.0,405.0,2.6,21.0,440.0,323.14,245.3
2016,5,15,11,45,27.5,367.0,2.55,21.0,394.0,296.64,225.5
2016,5,15,12,0,19.0,329.0,2.5,21.0,348.0,265.49,201.99
2016,5,15,12,15,23.0,357.5,2.45,21.0,380.0,292.52,222.54
2016,5,15,12,30,27.0,386.0,2.4,21.0,412.0,326.59,248.04
2016,5,15,12,45,27.0,384.0,2.35,21.5,410.5,329.96,249.99
2016,5,15,13,0,27.0,382.0,2.3,22.0,409.0,332.97,251.8
2016,5,15,13,15,22.5,351.5,2.3,22.0,374.0,296.85,224.95
2016,5,15,13,30,18.0,321.0,2.3,22.0,339.0,270.09,205.04
2016,5,15,13,45,15.5,286.5,2.3,22.0,302.0,241.06,183.3
2016,5,15,14,0,13.0,252.0,2.3,22.0,265.0,211.54,160.99
2016,5,15,14,15,19.5,292.5,2.3,22.0,310.5,251.68,192.13
2016,5,15,14,30,26.0,333.0,2.3,22.0,356.0,310.15,236.64
2016,5,15,14,45,25.5,320.5,2.3,22.0,342.5,300.85,229.82
2016,5,15,15,0,25.0,308.0,2.3,22.0,329.0,273.63,209.68
2016,5,15,15,15,84.0,330.5,2.3,21.5,394.0,367.52,283.56
2016,5,15,15,30,143.0,353.0,2.3,21.0,459.0,463.27,357.1
2016,5,15,15,45,98.0,316.0,2.3,21.0,387.0,370.61,287.4
2016,5,15,16,0,53.0,279.0,2.3,21.0,315.0,297.3,231.49
2016,5,15,16,15,26.5,201.5,2.25,21.0,219.5,199.87,155.95
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,97.55,74.08
2016,5,15,16,45,0.0,113.0,2.15,21.0,113.0,88.67,67.28
2016,5,15,17,0,0.0,102.0,2.1,21.0,102.0,79.81,60.31
2016,5,15,17,15,0.0,88.5,1.95,20.5,88.5,68.81,51.61
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,57.82,42.78
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,47.52,34.29
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,37.48,25.9
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,28.25,18.09
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,19.04,10.2
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,11.78,3.83
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,4.54,0.0
2016,5,15,19,15,0.0,3.0,0.95,18.5,3.0,2.36,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,3.93,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,7.59,0.0
2016,5,16,6,15,0.0,23.0,2.05,18.0,23.0,17.53,9.24
2016,5,16,6,30,0.0,36.0,2.3,18.0,36.0,27.51,18.37
2016,5,16,6,45,0.0,52.5,2.55,18.0,52.5,39.97,29.59
2016,5,16,7,0,0.0,69.0,2.8,18.0,69.0,52.08,40.37
2016,5,16,7,15,0.0,87.0,3.0,18.0,87.0,65.1,51.78
2016,5,16,7,30,0.0,105.0,3.2,18.0,105.0,78.02,62.91
2016,5,16,7,45,0.0,123.5,3.4,18.5,123.5,91.15,73.92
2016,5,16,8,0,0.0,142.0,3.6,19.0,142.0,104.18,84.66
2016,5,16,8,15,0.0,110.0,3.7,19.5,110.0,83.31,66.33
2016,5,16,8,30,0.0,78.0,3.8,20.0,78.0,60.0,46.05
2016,5,16,8,45,0.0,101.5,3.9,20.5,101.5,77.84,60.97
2016,5,16,9,0,0.0,125.0,4.0,21.0,125.0,94.73,74.88
2016,5,16,9,15,0.0,132.5,3.95,21.0,132.5,100.25,75.69
2016,5,16,9,30,0.0,140.0,3.9,21.0,140.0,105.97,80.06
2016,5,16,9,45,14.5,230.0,3.85,21.5,242.0,171.23,130.68
2016,5,16,10,0,29.0,320.0,3.8,22.0,344.0,226.12,172.11
2016,5,16,10,15,26.5,324.5,3.65,22.5,347.0,234.33,177.92
2016,5,16,10,30,24.0,329.0,3.5,23.0,350.0,249.69,189.26
2016,5,16,10,45,18.0,281.0,3.35,23.5,297.5,217.28,164.18
2016,5,16,11,0,12.0,233.0,3.2,24.0,245.0,182.12,137.0
2016,5,16,11,15,113.0,360.0,3.05,24.0,468.5,321.95,242.6
2016,5,16,11,30,214.0,487.0,2.9,24.0,692.0,475.85,355.08
2016,5,16,11,45,172.5,493.5,2.8,24.5,660.0,474.15,352.69
2016,5,16,12,0,131.0,500.0,2.7,25.0,628.0,468.46,347.73
2016,5,16,12,15,85.0,463.0,2.75,25.0,546.5,419.77,312.64
2016,5,16,12,30,39.0,426.0,2.8,25.0,465.0,366.5,273.61
2016,5,16,12,45,27.5,361.0,2.85,25.5,388.5,311.43,232.91
2016,5,16,13,0,16.0,296.0,2.9,26.0,312.0,245.3,183.43
2016,5,16,13,15,35.5,368.0,3.0,26.0,402.5,332.07,248.69
2016,5,16,13,30,55.0,440.0,3.1,26.0,493.0,414.28,309.1
2016,5,16,13,45,32.5,323.0,3.25,26.0,354.0,298.28,223.83
2016,5,16,14,0,10.0,206.0,3.4,26.0,215.0,171.38,128.12
2016,5,16,14,15,48.0,312.5,3.5,26.0,354.5,308.07,233.11
2016,5,16,14,30,86.0,419.0,3.6,26.0,494.0,442.33,332.85
2016,5,16,14,45,117.0,408.5,3.7,26.0,506.5,482.6,363.17
2016,5,16,15,0,148.0,398.0,3.8,26.0,519.0,504.47,380.65
2016,5,16,15,15,138.5,375.5,3.85,25.5,484.0,477.88,362.69
2016,5,16,15,30,129.0,353.0,3.9,25.0,449.0,450.3,343.98
2016,5,16,15,45,181.5,326.5,4.0,25.0,452.0,471.11,362.16
2016,5,16,16,0,234.0,300.0,4.1,25.0,455.0,489.09,378.09
2016,5,16,16,15,462.5,213.0,4.1,24.5,488.5,623.24,484.22
2016,5,16,16,30,691.0,126.0,4.1,24.0,522.0,714.64,557.15
2016,5,16,16,45,436.0,164.0,4.1,24.0,405.0,530.49,418.11
2016,5,16,17,0,181.0,202.0,4.1,24.0,288.0,337.02,267.03
2016,5,16,17,15,170.0,178.0,4.05,23.5,251.0,300.6,240.1
2016,5,16,17,30,159.0,154.0,4.0,23.0,214.0,264.18,212.06
2016,5,16,17,45,327.5,113.5,3.95,22.5,210.5,347.9,281.4
2016,5,16,18,0,496.0,73.0,3.9,22.0,207.0,392.71,317.36
2016,5,16,18,15,420.5,62.0,3.65,21.5,157.5,316.37,253.8
2016,5,16,18,30,345.0,51.0,3.4,21.0,108.0,242.63,191.03
2016,5,16,18,45,242.5,36.0,3.2,20.5,68.5,164.94,123.57
2016,5,16,19,0,140.0,21.0,3.0,20.0,29.0,90.55,36.6
2016,5,16,19,15,70.0,10.5,2.9,19.5,14.5,30.73,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,2.0,16.5,5.0,3.93,0.0
2016,5,17,6,0,0.0,10.0,2.4,17.0,10.0,7.59,0.0
2016,5,17,6,15,0.0,22.5,2.55,17.0,22.5,17.14,8.99
2016,5,17,6,30,0.0,35.0,2.7,17.0,35.0,26.73,17.79
2016,5,17,6,45,0.0,51.0,2.85,17.5,51.0,38.94,28.76
2016,5,17,7,0,0.0,67.0,3.0,18.0,67.0,50.73,39.19
2016,5,17,7,15,0.0,64.0,3.1,18.5,64.0,49.06,37.63
2016,5,17,7,30,0.0,61.0,3.2,19.0,61.0,46.74,35.41
2016,5,17,7,45,0.0,65.0,3.35,19.5,65.0,49.84,37.9
2016,5,17,8,0,0.0,69.0,3.5,20.0,69.0,52.96,40.36
2016,5,17,8,15,0.5,115.5,3.5,20.5,116.0,87.15,69.37
2016,5,17,8,30,1.0,162.0,3.5,21.0,163.0,118.97,95.81
2016,5,17,8,45,0.5,136.5,3.5,21.5,137.0,102.44,81.4
2016,5,17,9,0,0.0,111.0,3.5,22.0,111.0,84.81,66.21
2016,5,17,9,15,7.5,180.5,3.45,22.0,186.5,133.36,101.66
2016,5,17,9,30,15.0,250.0,3.4,22.0,262.0,181.45,138.67
2016,5,17,9,45,65.5,323.0,3.35,22.5,376.5,226.91,170.92
2016,5,17,10,0,116.0,396.0,3.3,23.0,491.0,279.28,208.25
2016,5,17,10,15,219.0,403.0,3.25,23.0,591.5,327.15,241.31
2016,5,17,10,30,322.0,410.0,3.2,23.0,692.0,378.42,278.31
2016,5,17,10,45,162.0,276.0,3.15,23.5,418.5,256.78,191.67
2016,5,17,11,0,2.0,142.0,3.1,24.0,145.0,110.05,81.23
2016,5,17,11,15,16.5,265.5,3.05,24.0,282.0,209.8,158.3
2016,5,17,11,30,31.0,389.0,3.0,24.0,419.0,308.38,232.3
2016,5,17,11,45,68.0,441.0,2.95,24.5,507.0,374.24,280.42
2016,5,17,12,0,105.0,493.0,2.9,25.0,595.0,445.01,331.41
2016,5,17,12,15,205.5,488.0,2.85,25.0,689.5,523.28,388.81
2016,5,17,12,30,306.0,483.0,2.8,25.0,784.0,610.91,452.0
2016,5,17,12,45,251.0,493.0,2.8,25.0,739.0,597.98,442.07
2016,5,17,13,0,196.0,503.0,2.8,25.0,694.0,572.97,424.05
2016,5,17,13,15,500.0,339.0,2.8,25.0,818.5,714.41,530.33
2016,5,17,13,30,804.0,175.0,2.8,25.0,943.0,837.85,621.02
2016,5,17,13,45,541.5,313.0,2.8,25.0,825.0,762.39,563.86
2016,5,17,14,0,279.0,451.0,2.8,25.0,707.0,657.96,486.61
2016,5,17,14,15,526.0,311.0,2.8,25.0,776.5,772.67,573.64
2016,5,17,14,30,773.0,171.0,2.8,25.0,846.0,866.72,642.61
2016,5,17,14,45,769.0,164.5,2.85,25.0,813.0,863.08,640.69
2016,5,17,15,0,765.0,158.0,2.9,25.0,780.0,855.79,637.25
2016,5,17,15,15,751.5,155.0,2.9,25.0,740.0,839.93,627.8
2016,5,17,15,30,738.0,152.0,2.9,25.0,700.0,827.1,620.56
2016,5,17,15,45,447.0,229.5,2.95,25.0,555.5,639.24,486.52
2016,5,17,16,0,156.0,307.0,3.0,25.0,411.0,429.88,329.61
2016,5,17,16,15,317.0,250.0,2.95,24.5,439.5,521.6,404.17
2016,5,17,16,30,478.0,193.0,2.9,24.0,468.0,603.98,469.3
2016,5,17,16,45,394.0,189.5,2.9,24.0,401.0,523.35,409.33
2016,5,17,17,0,310.0,186.0,2.9,24.0,334.0,429.83,339.31
2016,5,17,17,15,290.0,166.0,2.8,23.5,291.0,385.77,307.03
2016,5,17,17,30,270.0,146.0,2.7,23.0,248.0,342.02,273.91
2016,5,17,17,45,242.0,125.0,2.65,23.0,205.5,292.73,234.95
2016,5,17,18,0,214.0,104.0,2.6,23.0,163.0,244.93,196.16
2016,5,17,18,15,173.5,83.0,2.6,22.5,123.5,192.28,152.66
2016,5,17,18,30,133.0,62.0,2.6,22.0,84.0,142.79,110.75
2016,5,17,18,45,75.0,41.5,2.6,21.5,53.0,81.26,58.68
2016,5,17,19,0,17.0,21.0,2.6,21.0,22.0,25.63,7.59
2016,5,17,19,15,8.5,10.5,2.65,21.0,11.0,10.98,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,11.0,3.8,15.0,11.0,8.65,0.0
2016,5,18,6,0,0.0,22.0,3.8,15.0,22.0,16.62,5.38
2016,5,18,6,15,40.5,44.0,3.75,15.0,51.0,32.4,22.21
2016,5,18,6,30,81.0,66.0,3.7,15.0,80.0,47.64,36.34
2016,5,18,6,45,119.5,85.5,3.7,15.0,115.0,61.29,48.86
2016,5,18,7,0,158.0,105.0,3.7,15.0,150.0,74.8,61.01
2016,5,18,7,15,96.0,124.5,3.65,15.5,153.5,86.71,71.34
2016,5,18,7,30,34.0,144.0,3.6,16.0,157.0,100.31,82.9
2016,5,18,7,45,17.0,129.5,3.6,16.5,136.0,95.43,78.19
2016,5,18,8,0,0.0,115.0,3.6,17.0,115.0,86.29,69.83
2016,5,18,8,15,52.0,185.5,3.5,17.0,215.5,128.34,105.71
2016,5,18,8,30,104.0,256.0,3.4,17.0,316.0,168.23,139.08
2016,5,18,8,45,228.5,267.0,3.35,17.5,415.0,170.66,140.3
2016,5,18,9,0,353.0,278.0,3.3,18.0,514.0,169.66,138.75
2016,5,18,9,15,203.5,301.5,3.3,18.5,440.0,190.54,146.64
2016,5,18,9,30,54.0,325.0,3.3,19.0,366.0,216.75,166.5
2016,5,18,9,45,41.5,323.0,3.3,19.5,355.5,222.8,170.64
2016,5,18,10,0,29.0,321.0,3.3,20.0,345.0,226.38,173.36
2016,5,18,10,15,14.5,221.0,3.25,20.0,233.0,169.26,129.23
2016,5,18,10,30,0.0,121.0,3.2,20.0,121.0,93.01,69.32
2016,5,18,10,45,5.0,167.5,3.15,20.5,173.0,129.83,98.25
2016,5,18,11,0,10.0,214.0,3.1,21.0,225.0,167.19,127.15
2016,5,18,11,15,9.5,201.5,3.05,21.5,211.5,158.85,120.29
2016,5,18,11,30,9.0,189.0,3.0,22.0,198.0,150.21,113.31
2016,5,18,11,45,32.0,320.0,2.95,22.5,351.5,263.76,200.33
2016,5,18,12,0,55.0,451.0,2.9,23.0,505.0,381.47,287.45
2016,5,18,12,15,48.5,441.5,2.85,23.0,489.0,377.63,284.15
2016,5,18,12,30,42.0,432.0,2.8,23.0,473.0,372.61,280.43
2016,5,18,12,45,25.0,306.0,2.8,23.5,331.0,264.68,199.74
2016,5,18,13,0,8.0,180.0,2.8,24.0,189.0,147.1,109.9
2016,5,18,13,15,17.0,275.5,2.8,24.0,293.0,230.86,174.48
2016,5,18,13,30,26.0,371.0,2.8,24.0,397.0,330.18,248.99
2016,5,18,13,45,20.5,325.0,2.85,24.0,345.0,276.54,208.83
2016,5,18,14,0,15.0,279.0,2.9,24.0,293.0,235.18,177.89
2016,5,18,14,15,83.5,357.5,2.95,23.5,431.0,378.63,288.42
2016,5,18,14,30,152.0,436.0,3.0,23.0,569.0,532.48,402.75
2016,5,18,14,45,80.5,323.0,3.1,23.0,393.5,350.79,268.28
2016,5,18,15,0,9.0,210.0,3.2,23.0,218.0,175.26,133.27
2016,5,18,15,15,12.0,230.0,3.3,22.5,240.0,195.34,149.9
2016,5,18,15,30,15.0,250.0,3.4,22.0,262.0,216.11,166.8
2016,5,18,15,45,7.5,182.0,3.5,22.0,188.0,151.65,116.38
2016,5,18,16,0,0.0,114.0,3.6,22.0,114.0,88.73,66.32
2016,5,18,16,15,8.5,158.5,3.65,21.5,163.5,133.33,102.92
2016,5,18,16,30,17.0,203.0,3.7,21.0,213.0,180.78,141.68
2016,5,18,16,45,47.0,201.0,3.75,21.0,224.5,218.23,172.93
2016,5,18,17,0,77.0,199.0,3.8,21.0,236.0,240.69,192.14
2016,5,18,17,15,69.5,175.5,3.8,20.5,206.0,211.91,169.79
2016,5,18,17,30,62.0,152.0,3.8,20.0,176.0,183.28,147.22
2016,5,18,17,45,241.5,120.0,3.8,20.0,190.0,285.9,233.5
2016,5,18,18,0,421.0,88.0,3.8,20.0,204.0,358.24,291.83
2016,5,18,18,15,348.0,74.0,3.65,19.5,155.5,285.2,230.55
2016,5,18,18,30,275.0,60.0,3.5,19.0,107.0,218.48,173.33
2016,5,18,18,45,180.5,41.5,3.35,18.5,68.0,144.33,109.12
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,65.33,30.46
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,22.75,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.57,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.02,0.0
2016,5,19,6,15,0.0,9.5,2.85,15.0,9.5,7.2,0.55
2016,5,19,6,30,0.0,15.0,3.1,15.0,15.0,11.39,4.42
2016,5,19,6,45,0.0,21.0,3.35,15.0,21.0,15.97,8.62
2016,5,19,7,0,0.0,27.0,3.6,15.0,27.0,20.56,12.78
2016,5,19,7,15,0.0,25.0,3.4,15.0,25.0,19.04,11.41
2016,5,19,7,30,0.0,23.0,3.2,15.0,23.0,17.53,10.02
2016,5,19,7,45,0.0,23.0,3.0,15.5,23.0,17.54,9.96
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,17.56,9.89
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,17.58,9.85
2016,5,19,8,30,0.0,23.0,2.9,16.0,23.0,17.6,9.81
2016,5,19,8,45,0.0,34.5,3.0,16.0,34.5,26.46,17.5
2016,5,19,9,0,0.0,46.0,3.1,16.0,46.0,35.35,25.16
2016,5,19,9,15,0.0,56.0,3.05,16.0,56.0,43.12,30.22
2016,5,19,9,30,0.0,66.0,3.0,16.0,66.0,50.91,36.56
2016,5,19,9,45,0.0,85.5,2.95,16.5,85.5,66.11,48.85
2016,5,19,10,0,0.0,105.0,2.9,17.0,105.0,80.87,60.64
2016,5,19,10,15,0.0,99.5,2.5,17.0,99.5,76.8,57.21
2016,5,19,10,30,0.0,94.0,2.1,17.0,94.0,72.68,53.78
2016,5,19,10,45,4.5,144.5,1.7,17.5,149.0,112.52,85.51
2016,5,19,11,0,9.0,195.0,1.3,18.0,204.0,152.68,116.84
2016,5,19,11,15,99.5,342.5,1.25,18.0,438.5,301.89,231.19
2016,5,19,11,30,190.0,490.0,1.2,18.0,673.0,462.33,348.69
2016,5,19,11,45,251.0,485.5,1.2,18.5,729.5,510.44,382.38
2016,5,19,12,0,312.0,481.0,1.2,19.0,786.0,566.86,422.45
2016,5,19,12,15,258.5,494.0,1.2,19.5,747.5,563.0,418.56
2016,5,19,12,30,205.0,507.0,1.2,20.0,709.0,551.58,409.55
2016,5,19,12,45,221.0,502.0,1.2,20.5,719.0,575.0,425.96
2016,5,19,13,0,237.0,497.0,1.2,21.0,729.0,598.08,441.72
2016,5,19,13,15,163.0,484.5,1.2,21.5,643.0,542.23,401.09
2016,5,19,13,30,89.0,472.0,1.2,22.0,557.0,468.57,347.85
2016,5,19,13,45,66.0,437.5,1.2,22.5,500.0,425.36,316.91
2016,5,19,14,0,43.0,403.0,1.2,23.0,443.0,379.97,283.79
2016,5,19,14,15,30.0,345.0,1.2,23.0,372.5,320.46,240.81
2016,5,19,14,30,17.0,287.0,1.2,23.0,302.0,245.44,185.37
2016,5,19,14,45,24.0,305.5,1.2,23.0,325.5,284.58,215.54
2016,5,19,15,0,31.0,324.0,1.2,23.0,349.0,310.31,235.07
2016,5,19,15,15,31.5,309.5,1.3,23.0,334.0,299.6,227.69
2016,5,19,15,30,32.0,295.0,1.4,23.0,319.0,288.6,220.24
2016,5,19,15,45,26.0,267.0,1.5,23.0,286.0,241.78,185.34
2016,5,19,16,0,20.0,239.0,1.6,23.0,253.0,212.91,163.76
2016,5,19,16,15,48.5,243.5,1.75,22.5,273.0,258.45,200.93
2016,5,19,16,30,77.0,248.0,1.9,22.0,293.0,288.12,225.65
2016,5,19,16,45,93.5,226.0,2.05,22.0,275.5,279.68,220.42
2016,5,19,17,0,110.0,204.0,2.2,22.0,258.0,285.19,225.99
2016,5,19,17,15,103.5,179.5,2.2,21.5,225.0,253.97,202.42
2016,5,19,17,30,97.0,155.0,2.2,21.0,192.0,222.61,178.31
2016,5,19,17,45,296.5,114.5,2.2,20.5,201.5,312.85,253.95
2016,5,19,18,0,496.0,74.0,2.2,20.0,211.0,391.06,316.17
2016,5,19,18,15,422.5,63.5,2.05,19.5,161.5,316.71,254.37
2016,5,19,18,30,349.0,53.0,1.9,19.0,112.0,244.72,193.39
2016,5,19,18,45,245.5,38.0,1.8,18.5,72.0,166.81,126.29
2016,5,19,19,0,142.0,23.0,1.7,18.0,32.0,94.22,48.96
2016,5,19,19,15,71.0,11.5,1.7,17.5,16.0,31.59,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,73.0,12.5,0.8,13.5,17.5,9.83,0.0
2016,5,20,6,0,146.0,25.0,0.9,14.0,35.0,18.96,7.73
2016,5,20,6,15,250.5,40.0,0.9,14.5,76.5,30.33,20.61
2016,5,20,6,30,355.0,55.0,0.9,15.0,118.0,41.72,31.23
2016,5,20,6,45,177.5,50.5,0.9,16.0,82.0,37.01,27.29
2016,5,20,7,0,0.0,46.0,0.9,17.0,46.0,35.16,25.64
2016,5,20,7,15,304.0,68.5,0.9,17.5,186.0,50.09,38.73
2016,5,20,7,30,608.0,91.0,0.9,18.0,326.0,69.99,55.89
2016,5,20,7,45,308.5,127.0,0.9,18.5,246.5,85.96,69.32
2016,5,20,8,0,9.0,163.0,0.9,19.0,167.0,117.81,95.99
2016,5,20,8,15,12.5,182.5,0.95,19.5,189.5,131.31,106.71
2016,5,20,8,30,16.0,202.0,1.0,20.0,212.0,144.69,117.22
2016,5,20,8,45,15.5,214.0,1.05,20.5,224.0,153.26,123.65
2016,5,20,9,0,15.0,226.0,1.1,21.0,236.0,161.7,129.94
2016,5,20,9,15,11.5,214.0,1.15,21.5,222.5,155.25,124.06
2016,5,20,9,30,8.0,202.0,1.2,22.0,209.0,149.41,113.25
2016,5,20,9,45,14.5,248.0,1.3,22.5,260.5,183.01,138.5
2016,5,20,10,0,21.0,294.0,1.4,23.0,312.0,217.64,164.13
2016,5,20,10,15,44.0,351.0,1.45,23.0,389.5,254.66,191.08
2016,5,20,10,30,67.0,408.0,1.5,23.0,467.0,304.93,227.97
2016,5,20,10,45,119.0,438.5,1.6,23.5,547.0,347.35,258.06
2016,5,20,11,0,171.0,469.0,1.7,24.0,627.0,403.58,298.46
2016,5,20,11,15,518.5,307.5,1.7,24.0,801.5,478.91,352.64
2016,5,20,11,30,866.0,146.0,1.7,24.0,976.0,578.42,426.11
2016,5,20,11,45,875.0,142.5,1.75,24.5,989.5,623.13,459.41
2016,5,20,12,0,884.0,139.0,1.8,25.0,1003.0,666.27,491.07
2016,5,20,12,15,884.0,139.0,1.8,25.0,1006.5,704.07,518.86
2016,5,20,12,30,884.0,139.0,1.8,25.0,1010.0,739.55,544.47
2016,5,20,12,45,881.5,140.0,1.8,25.5,1005.0,771.46,566.04
2016,5,20,13,0,879.0,141.0,1.8,26.0,1000.0,800.57,585.18
2016,5,20,13,15,875.5,140.0,1.8,26.0,987.0,824.26,600.79
2016,5,20,13,30,872.0,139.0,1.8,26.0,974.0,844.5,614.2
2016,5,20,13,45,865.0,139.5,1.8,26.0,952.5,859.44,624.23
2016,5,20,14,0,858.0,140.0,1.8,26.0,931.0,870.69,632.0
2016,5,20,14,15,851.0,138.0,1.8,26.0,902.5,876.1,636.12
2016,5,20,14,30,844.0,136.0,1.8,26.0,874.0,877.74,637.97
2016,5,20,14,45,836.5,132.5,1.85,26.0,840.0,873.87,636.91
2016,5,20,15,0,829.0,129.0,1.9,26.0,806.0,878.35,641.49
2016,5,20,15,15,816.5,126.5,1.95,26.0,765.0,863.43,633.38
2016,5,20,15,30,804.0,124.0,2.0,26.0,724.0,845.1,623.23
2016,5,20,15,45,786.5,121.5,2.05,26.0,677.5,819.28,608.08
2016,5,20,16,0,769.0,119.0,2.1,26.0,631.0,790.56,590.93
2016,5,20,16,15,748.5,115.0,2.1,25.5,581.5,755.2,569.82
2016,5,20,16,30,728.0,111.0,2.1,25.0,532.0,721.4,549.54
2016,5,20,16,45,699.0,106.5,2.15,25.0,479.0,674.92,519.15
2016,5,20,17,0,670.0,102.0,2.2,25.0,426.0,627.41,486.55
2016,5,20,17,15,633.5,96.0,2.1,24.5,372.0,572.34,447.7
2016,5,20,17,30,597.0,90.0,2.0,24.0,318.0,517.56,407.92
2016,5,20,17,45,547.0,82.0,1.9,24.0,265.0,453.02,358.6
2016,5,20,18,0,497.0,74.0,1.8,24.0,212.0,390.81,309.51
2016,5,20,18,15,424.5,63.5,1.65,23.0,162.5,317.09,250.63
2016,5,20,18,30,352.0,53.0,1.5,22.0,113.0,245.43,191.37
2016,5,20,18,45,247.5,38.0,1.4,21.5,73.0,167.01,124.97
2016,5,20,19,0,143.0,23.0,1.3,21.0,33.0,94.61,50.95
2016,5,20,19,15,71.5,11.5,1.35,20.5,16.5,31.68,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,9.44,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,18.29,7.2
2016,5,21,6,15,103.5,48.5,2.35,20.0,64.5,35.43,24.37
2016,5,21,6,30,164.0,73.0,2.4,20.0,102.0,52.38,39.72
2016,5,21,6,45,82.0,67.0,2.45,20.5,81.5,49.68,37.73
2016,5,21,7,0,0.0,61.0,2.5,21.0,61.0,46.63,35.12
2016,5,21,7,15,35.5,107.5,2.5,21.5,121.0,77.61,61.82
2016,5,21,7,30,71.0,154.0,2.5,22.0,181.0,106.59,86.24
2016,5,21,7,45,35.5,125.5,2.55,22.5,139.0,90.75,72.3
2016,5,21,8,0,0.0,97.0,2.6,23.0,97.0,73.86,57.59
2016,5,21,8,15,11.0,155.5,2.6,23.0,162.0,114.21,91.35
2016,5,21,8,30,22.0,214.0,2.6,23.0,227.0,152.14,122.45
2016,5,21,8,45,82.0,262.5,2.65,23.5,316.5,172.68,138.57
2016,5,21,9,0,142.0,311.0,2.7,24.0,406.0,189.27,151.32
2016,5,21,9,15,105.5,324.0,2.7,24.0,397.5,207.47,165.53
2016,5,21,9,30,69.0,337.0,2.7,24.0,389.0,223.85,167.98
2016,5,21,9,45,44.0,312.0,2.7,24.5,345.5,216.54,162.2
2016,5,21,10,0,19.0,287.0,2.7,25.0,302.0,212.55,159.67
2016,5,21,10,15,65.0,359.5,2.65,25.0,416.0,265.37,197.88
2016,5,21,10,30,111.0,432.0,2.6,25.0,530.0,333.73,247.61
2016,5,21,10,45,73.5,410.0,2.6,25.5,476.0,318.01,236.54
2016,5,21,11,0,36.0,388.0,2.6,26.0,422.0,296.33,220.77
2016,5,21,11,15,29.0,369.5,2.55,26.0,397.0,286.69,213.75
2016,5,21,11,30,22.0,351.0,2.5,26.0,372.0,277.44,206.9
2016,5,21,11,45,31.5,389.0,2.5,26.0,420.0,313.45,233.57
2016,5,21,12,0,41.0,427.0,2.5,26.0,468.0,353.59,262.93
2016,5,21,12,15,159.5,459.5,2.45,26.0,617.0,467.88,346.92
2016,5,21,12,30,278.0,492.0,2.4,26.0,766.0,593.08,436.13
2016,5,21,12,45,165.0,470.0,2.4,26.5,632.5,506.57,373.04
2016,5,21,13,0,52.0,448.0,2.4,27.0,499.0,404.61,298.42
2016,5,21,13,15,33.0,354.5,2.4,27.0,386.5,317.27,235.63
2016,5,21,13,30,14.0,261.0,2.4,27.0,274.0,217.58,161.88
2016,5,21,13,45,73.0,363.0,2.45,27.0,431.0,365.45,273.22
2016,5,21,14,0,132.0,465.0,2.5,27.0,588.0,525.76,388.63
2016,5,21,14,15,74.5,377.5,2.55,27.0,446.5,387.54,288.79
2016,5,21,14,30,17.0,290.0,2.6,27.0,305.0,247.73,185.23
2016,5,21,14,45,15.5,275.0,2.65,27.0,288.5,234.75,176.16
2016,5,21,15,0,14.0,260.0,2.7,27.0,272.0,221.6,166.57
2016,5,21,15,15,173.5,294.5,2.75,27.0,425.0,426.6,324.42
2016,5,21,15,30,333.0,329.0,2.8,27.0,578.0,617.8,464.55
2016,5,21,15,45,175.0,280.0,2.85,27.0,410.5,415.5,316.24
2016,5,21,16,0,17.0,231.0,2.9,27.0,243.0,202.92,153.71
2016,5,21,16,15,223.5,220.5,2.9,26.5,351.5,411.41,318.95
2016,5,21,16,30,430.0,210.0,2.9,26.0,460.0,578.51,446.43
2016,5,21,16,45,438.5,194.5,2.95,26.0,427.5,558.23,432.26
2016,5,21,17,0,447.0,179.0,3.0,26.0,395.0,535.5,417.08
2016,5,21,17,15,408.0,165.0,2.95,25.5,344.0,478.86,376.06
2016,5,21,17,30,369.0,151.0,2.9,25.0,293.0,409.59,324.62
2016,5,21,17,45,315.5,134.5,2.85,25.0,242.5,346.07,275.16
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,286.34,227.37
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,222.36,175.38
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,163.01,126.01
2016,5,21,18,45,92.5,47.0,2.45,23.5,61.5,94.51,68.94
2016,5,21,19,0,35.0,21.0,2.4,23.0,24.0,36.72,17.34
2016,5,21,19,15,17.5,10.5,2.4,22.5,12.0,13.78,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,13.5,2.05,21.0,17.0,10.62,0.0
2016,5,22,6,0,84.0,27.0,2.2,21.0,34.0,20.27,8.79
2016,5,22,6,15,172.5,46.0,2.3,21.0,73.0,34.2,23.26
2016,5,22,6,30,261.0,65.0,2.4,21.0,112.0,47.9,35.72
2016,5,22,6,45,130.5,60.0,2.55,21.5,83.5,44.27,32.89
2016,5,22,7,0,0.0,55.0,2.7,22.0,55.0,42.11,31.06
2016,5,22,7,15,0.0,80.0,2.7,22.0,80.0,60.46,46.92
2016,5,22,7,30,0.0,105.0,2.7,22.0,105.0,78.15,61.97
2016,5,22,7,45,150.5,148.5,2.75,22.5,222.5,103.61,83.25
2016,5,22,8,0,301.0,192.0,2.8,23.0,340.0,126.79,102.22
2016,5,22,8,15,323.0,212.5,2.8,23.5,387.5,138.01,110.93
2016,5,22,8,30,345.0,233.0,2.8,24.0,435.0,148.73,119.14
2016,5,22,8,45,324.5,262.5,2.8,24.5,465.5,162.35,129.62
2016,5,22,9,0,304.0,292.0,2.8,25.0,496.0,174.97,139.19
2016,5,22,9,15,167.5,293.5,2.75,25.0,407.0,184.0,146.05
2016,5,22,9,30,31.0,295.0,2.7,25.0,318.0,198.0,148.92
2016,5,22,9,45,23.0,280.5,2.7,25.0,298.5,205.31,154.28
2016,5,22,10,0,15.0,266.0,2.7,25.0,279.0,197.72,148.53
2016,5,22,10,15,14.5,267.0,2.7,25.0,280.0,200.94,150.86
2016,5,22,10,30,14.0,268.0,2.7,25.0,281.0,203.88,153.0
2016,5,22,10,45,11.5,233.0,2.75,25.5,244.0,180.07,134.55
2016,5,22,11,0,9.0,198.0,2.8,26.0,207.0,154.8,115.01
2016,5,22,11,15,8.5,187.0,2.8,26.0,195.5,147.38,109.33
2016,5,22,11,30,8.0,176.0,2.8,26.0,184.0,139.71,103.43
2016,5,22,11,45,10.5,214.5,2.85,26.5,225.5,171.22,127.3
2016,5,22,12,0,13.0,253.0,2.9,27.0,267.0,203.28,151.26
2016,5,22,12,15,14.0,263.5,2.95,27.0,278.0,213.47,158.9
2016,5,22,12,30,15.0,274.0,3.0,27.0,289.0,223.79,166.69
2016,5,22,12,45,221.0,355.0,3.1,27.0,571.0,461.39,345.49
2016,5,22,13,0,427.0,436.0,3.2,27.0,853.0,704.38,518.09
2016,5,22,13,15,435.0,428.0,3.25,27.0,849.0,725.68,532.26
2016,5,22,13,30,443.0,420.0,3.3,27.0,845.0,744.76,546.27
2016,5,22,13,45,280.5,441.5,3.35,27.5,708.5,634.1,466.88
2016,5,22,14,0,118.0,463.0,3.4,28.0,572.0,511.32,377.28
2016,5,22,14,15,75.0,409.5,3.4,28.0,478.5,416.43,309.62
2016,5,22,14,30,32.0,356.0,3.4,28.0,385.0,334.19,249.28
2016,5,22,14,45,372.5,273.0,3.45,28.0,579.5,610.64,459.05
2016,5,22,15,0,713.0,190.0,3.5,28.0,774.0,840.0,624.04
2016,5,22,15,15,365.5,226.0,3.5,27.5,525.0,563.86,426.5
2016,5,22,15,30,18.0,262.0,3.5,27.0,276.0,228.69,172.42
2016,5,22,15,45,17.0,245.5,3.55,27.0,258.5,214.47,162.7
2016,5,22,16,0,16.0,229.0,3.6,27.0,241.0,200.17,152.18
2016,5,22,16,15,170.0,233.0,3.55,27.0,333.0,362.64,281.14
2016,5,22,16,30,324.0,237.0,3.5,27.0,425.0,503.97,389.74
2016,5,22,16,45,430.0,191.0,3.45,27.0,415.5,547.32,424.12
2016,5,22,17,0,536.0,145.0,3.4,27.0,406.0,564.28,439.48
2016,5,22,17,15,497.0,135.5,3.25,26.5,354.0,509.24,399.38
2016,5,22,17,30,458.0,126.0,3.1,26.0,302.0,455.24,359.36
2016,5,22,17,45,399.5,114.5,3.0,25.5,250.5,388.66,308.42
2016,5,22,18,0,341.0,103.0,2.9,25.0,199.0,325.78,258.83
2016,5,22,18,15,275.5,85.5,2.8,24.5,152.5,245.76,194.32
2016,5,22,18,30,210.0,68.0,2.7,24.0,106.0,184.29,143.02
2016,5,22,18,45,134.0,46.5,2.65,24.0,67.5,119.07,87.94
2016,5,22,19,0,58.0,25.0,2.6,24.0,29.0,57.55,31.25
2016,5,22,19,15,29.0,12.5,2.65,24.0,14.5,18.96,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
