Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,15.5,2.2,22.5,20.5,12.2,0.0
2016,6,12,6,0,105.0,31.0,2.4,23.0,41.0,23.22,12.26
2016,6,12,6,15,186.5,49.5,2.45,23.5,80.0,36.76,25.31
2016,6,12,6,30,268.0,68.0,2.5,24.0,119.0,50.0,37.13
2016,6,12,6,45,143.0,85.5,2.65,24.5,114.0,61.95,47.6
2016,6,12,7,0,18.0,103.0,2.8,25.0,109.0,74.81,58.58
2016,6,12,7,15,65.5,131.5,2.9,25.0,157.0,92.28,73.33
2016,6,12,7,30,113.0,160.0,3.0,25.0,205.0,108.31,86.63
2016,6,12,7,45,161.5,183.5,3.1,25.5,258.0,123.09,98.48
2016,6,12,8,0,210.0,207.0,3.2,26.0,311.0,137.59,109.91
2016,6,12,8,15,243.0,227.5,3.25,26.0,360.5,144.08,114.83
2016,6,12,8,30,276.0,248.0,3.3,26.0,410.0,154.7,123.11
2016,6,12,8,45,156.5,258.5,3.35,26.5,352.0,164.67,130.54
2016,6,12,9,0,37.0,269.0,3.4,27.0,294.0,175.99,139.0
2016,6,12,9,15,226.0,284.0,3.4,27.0,453.0,166.95,131.33
2016,6,12,9,30,415.0,299.0,3.4,27.0,612.0,192.01,133.6
2016,6,12,9,45,385.5,331.5,3.4,27.5,635.0,246.45,169.6
2016,6,12,10,0,356.0,364.0,3.4,28.0,658.0,287.77,200.38
2016,6,12,10,15,398.5,361.0,3.35,28.0,702.5,324.72,227.44
2016,6,12,10,30,441.0,358.0,3.3,28.0,747.0,357.61,252.79
2016,6,12,10,45,427.0,376.5,3.3,28.5,762.5,395.24,282.93
2016,6,12,11,0,413.0,395.0,3.3,29.0,778.0,431.17,311.1
2016,6,12,11,15,427.0,407.5,3.3,29.0,811.5,474.74,344.37
2016,6,12,11,30,441.0,420.0,3.3,29.0,845.0,519.22,377.74
2016,6,12,11,45,436.5,429.5,3.35,29.0,855.0,552.25,402.69
2016,6,12,12,0,432.0,439.0,3.4,29.0,865.0,584.23,426.45
2016,6,12,12,15,400.5,444.5,3.35,29.0,841.0,597.65,436.48
2016,6,12,12,30,369.0,450.0,3.3,29.0,817.0,604.37,441.6
2016,6,12,12,45,388.5,443.0,3.3,29.5,828.0,634.73,462.76
2016,6,12,13,0,408.0,436.0,3.3,30.0,839.0,664.48,483.14
2016,6,12,13,15,397.0,432.5,3.3,30.0,821.0,672.59,489.13
2016,6,12,13,30,386.0,429.0,3.3,30.0,803.0,678.04,493.37
2016,6,12,13,45,394.5,416.0,3.3,30.0,791.5,688.7,501.6
2016,6,12,14,0,403.0,403.0,3.3,30.0,780.0,707.45,515.14
2016,6,12,14,15,295.0,423.5,3.25,30.0,695.5,635.37,464.19
2016,6,12,14,30,187.0,444.0,3.2,30.0,611.0,555.43,407.24
2016,6,12,14,45,204.5,424.0,3.2,30.0,600.5,557.69,410.48
2016,6,12,15,0,222.0,404.0,3.2,30.0,590.0,558.53,412.38
2016,6,12,15,15,294.0,366.0,3.15,30.0,599.5,604.15,446.77
2016,6,12,15,30,366.0,328.0,3.1,30.0,609.0,629.86,467.15
2016,6,12,15,45,490.0,259.0,3.05,30.0,611.5,682.68,507.48
2016,6,12,16,0,614.0,190.0,3.0,30.0,614.0,719.03,536.14
2016,6,12,16,15,438.0,225.0,2.9,29.5,516.5,595.16,448.05
2016,6,12,16,30,262.0,260.0,2.8,29.0,419.0,468.78,356.06
2016,6,12,16,45,393.0,208.0,2.7,29.0,421.5,525.13,401.02
2016,6,12,17,0,524.0,156.0,2.6,29.0,424.0,555.53,425.88
2016,6,12,17,15,487.5,146.0,2.4,28.5,373.5,503.41,388.32
2016,6,12,17,30,451.0,136.0,2.2,28.0,323.0,452.05,350.91
2016,6,12,17,45,410.5,122.5,2.05,28.0,274.0,395.86,308.4
2016,6,12,18,0,370.0,109.0,1.9,28.0,225.0,341.65,266.33
2016,6,12,18,15,309.5,94.0,1.85,27.5,178.0,278.01,216.37
2016,6,12,18,30,249.0,79.0,1.8,27.0,131.0,209.17,161.06
2016,6,12,18,45,179.0,59.5,1.75,26.5,91.0,148.03,110.78
2016,6,12,19,0,109.0,40.0,1.7,26.0,51.0,93.39,64.9
2016,6,12,19,15,54.5,20.0,1.85,25.5,25.5,43.49,8.02
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.0,2.9,23.5,21.5,12.59,0.0
2016,6,13,6,0,120.0,32.0,3.0,24.0,43.0,23.94,12.71
2016,6,13,6,15,212.5,48.5,3.15,24.0,83.0,36.13,24.72
2016,6,13,6,30,305.0,65.0,3.3,24.0,123.0,48.24,35.63
2016,6,13,6,45,392.0,73.5,3.5,24.5,173.0,54.81,41.5
2016,6,13,7,0,479.0,82.0,3.7,25.0,223.0,63.81,49.21
2016,6,13,7,15,527.5,90.0,3.75,25.5,274.5,69.08,53.54
2016,6,13,7,30,576.0,98.0,3.8,26.0,326.0,74.24,57.64
2016,6,13,7,45,625.0,100.0,3.85,26.5,380.5,75.19,58.1
2016,6,13,8,0,674.0,102.0,3.9,27.0,435.0,76.31,58.69
2016,6,13,8,15,477.5,174.5,3.85,27.0,423.5,115.04,90.6
2016,6,13,8,30,281.0,247.0,3.8,27.0,412.0,154.32,122.42
2016,6,13,8,45,306.5,265.5,3.8,27.5,460.5,163.3,128.98
2016,6,13,9,0,332.0,284.0,3.8,28.0,509.0,171.81,135.17
2016,6,13,9,15,567.0,202.0,3.75,28.0,617.0,122.78,95.24
2016,6,13,9,30,802.0,120.0,3.7,28.0,725.0,126.08,72.83
2016,6,13,9,45,511.5,258.5,3.7,28.5,652.0,214.21,139.87
2016,6,13,10,0,221.0,397.0,3.7,29.0,579.0,289.81,206.78
2016,6,13,10,15,188.5,417.5,3.65,29.0,577.5,313.32,225.76
2016,6,13,10,30,156.0,438.0,3.6,29.0,576.0,333.37,242.31
2016,6,13,10,45,252.0,432.0,3.6,29.5,663.0,371.8,268.68
2016,6,13,11,0,348.0,426.0,3.6,30.0,750.0,429.43,309.78
2016,6,13,11,15,334.5,444.0,3.55,30.0,760.5,460.33,333.61
2016,6,13,11,30,321.0,462.0,3.5,30.0,771.0,489.83,355.94
2016,6,13,11,45,592.5,299.0,3.5,30.5,879.0,546.22,397.81
2016,6,13,12,0,864.0,136.0,3.5,31.0,987.0,618.69,452.01
2016,6,13,12,15,865.0,136.5,3.5,31.0,991.5,656.17,480.13
2016,6,13,12,30,866.0,137.0,3.5,31.0,996.0,691.65,506.43
2016,6,13,12,45,546.5,319.5,3.5,31.0,861.5,656.67,478.38
2016,6,13,13,0,227.0,502.0,3.5,31.0,727.0,576.62,418.07
2016,6,13,13,15,211.0,498.0,3.5,31.0,705.0,574.91,417.52
2016,6,13,13,30,195.0,494.0,3.5,31.0,683.0,571.03,415.03
2016,6,13,13,45,256.0,472.0,3.5,31.5,715.0,623.19,451.95
2016,6,13,14,0,317.0,450.0,3.5,32.0,747.0,666.25,482.13
2016,6,13,14,15,573.5,293.0,3.5,31.5,811.0,769.02,559.61
2016,6,13,14,30,830.0,136.0,3.5,31.0,875.0,837.11,611.24
2016,6,13,14,45,588.5,255.0,3.5,31.0,769.5,766.69,560.75
2016,6,13,15,0,347.0,374.0,3.5,31.0,664.0,653.4,479.04
2016,6,13,15,15,323.5,360.5,3.4,31.0,621.0,623.67,459.4
2016,6,13,15,30,300.0,347.0,3.3,31.0,578.0,592.4,438.08
2016,6,13,15,45,339.5,314.0,3.25,31.0,560.5,593.14,440.81
2016,6,13,16,0,379.0,281.0,3.2,31.0,543.0,590.55,441.06
2016,6,13,16,15,395.5,253.5,3.05,30.5,509.5,571.53,429.79
2016,6,13,16,30,412.0,226.0,2.9,30.0,476.0,566.84,428.38
2016,6,13,16,45,424.0,200.5,2.8,30.0,437.5,540.82,411.02
2016,6,13,17,0,436.0,175.0,2.7,30.0,399.0,511.93,391.41
2016,6,13,17,15,293.5,172.5,2.5,29.5,316.0,382.74,295.54
2016,6,13,17,30,151.0,170.0,2.3,29.0,233.0,266.21,206.33
2016,6,13,17,45,137.5,146.5,2.15,28.5,197.5,230.13,179.17
2016,6,13,18,0,124.0,123.0,2.0,28.0,162.0,194.5,151.43
2016,6,13,18,15,104.5,100.5,1.95,27.5,129.0,157.49,121.85
2016,6,13,18,30,85.0,78.0,1.9,27.0,96.0,121.68,92.55
2016,6,13,18,45,57.0,57.0,1.9,27.0,67.5,85.38,62.29
2016,6,13,19,0,29.0,36.0,1.9,27.0,39.0,44.63,28.51
2016,6,13,19,15,14.5,18.0,2.05,26.5,19.5,20.0,1.4
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,20.5,12.98,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,41.0,24.5,13.1
2016,6,14,6,15,181.5,51.0,3.3,24.0,80.5,37.69,26.01
2016,6,14,6,30,269.0,69.0,3.4,24.0,120.0,50.69,37.71
2016,6,14,6,45,134.5,68.5,3.55,24.0,94.0,49.95,37.42
2016,6,14,7,0,0.0,68.0,3.7,24.0,68.0,51.59,38.93
2016,6,14,7,15,0.0,76.5,3.75,24.0,76.5,58.11,44.49
2016,6,14,7,30,0.0,85.0,3.8,24.0,85.0,64.59,49.9
2016,6,14,7,45,0.0,101.0,3.9,24.5,101.0,76.22,59.47
2016,6,14,8,0,0.0,117.0,4.0,25.0,117.0,87.74,68.81
2016,6,14,8,15,1.5,141.5,3.9,25.5,142.5,104.88,82.69
2016,6,14,8,30,3.0,166.0,3.8,26.0,168.0,121.74,96.14
2016,6,14,8,45,17.0,213.5,3.7,26.5,225.0,153.08,121.23
2016,6,14,9,0,31.0,261.0,3.6,27.0,282.0,171.69,135.6
2016,6,14,9,15,20.0,237.5,3.45,27.5,252.0,169.96,133.5
2016,6,14,9,30,9.0,214.0,3.3,28.0,222.0,156.68,116.61
2016,6,14,9,45,10.5,225.0,3.15,28.5,234.0,166.19,123.18
2016,6,14,10,0,12.0,236.0,3.0,29.0,246.0,175.91,129.93
2016,6,14,10,15,25.5,304.0,2.95,29.0,326.5,217.22,160.3
2016,6,14,10,30,39.0,372.0,2.9,29.0,407.0,268.46,197.81
2016,6,14,10,45,42.5,390.0,2.85,29.5,429.0,288.01,211.58
2016,6,14,11,0,46.0,408.0,2.8,30.0,451.0,308.28,225.87
2016,6,14,11,15,53.5,428.5,2.9,30.0,479.5,332.77,243.7
2016,6,14,11,30,61.0,449.0,3.0,30.0,508.0,358.48,262.38
2016,6,14,11,45,44.0,416.0,3.1,30.5,458.5,334.3,244.61
2016,6,14,12,0,27.0,383.0,3.2,31.0,409.0,306.85,224.42
2016,6,14,12,15,55.0,435.0,3.35,31.0,489.5,368.81,269.64
2016,6,14,12,30,83.0,487.0,3.5,31.0,570.0,434.48,316.82
2016,6,14,12,45,154.5,494.5,3.7,31.0,648.0,504.14,367.43
2016,6,14,13,0,226.0,502.0,3.9,31.0,726.0,575.49,418.87
2016,6,14,13,15,543.0,319.5,4.0,31.0,848.0,700.71,512.52
2016,6,14,13,30,860.0,137.0,4.1,31.0,970.0,800.29,587.21
2016,6,14,13,45,857.5,134.5,4.25,31.0,951.5,817.08,598.94
2016,6,14,14,0,855.0,132.0,4.4,31.0,933.0,830.27,608.84
2016,6,14,14,15,848.5,131.0,4.4,31.0,907.0,837.75,614.45
2016,6,14,14,30,842.0,130.0,4.4,31.0,881.0,841.58,617.74
2016,6,14,14,45,514.5,269.5,4.45,31.0,723.5,712.06,525.58
2016,6,14,15,0,187.0,409.0,4.5,31.0,566.0,532.93,393.72
2016,6,14,15,15,497.0,264.0,4.45,31.0,652.5,697.23,518.51
2016,6,14,15,30,807.0,119.0,4.4,31.0,739.0,817.76,606.65
2016,6,14,15,45,579.0,204.5,4.4,31.0,635.5,711.2,530.9
2016,6,14,16,0,351.0,290.0,4.4,31.0,532.0,576.52,432.68
2016,6,14,16,15,222.0,278.5,4.25,30.5,428.0,441.68,334.97
2016,6,14,16,30,93.0,267.0,4.1,30.0,324.0,312.47,237.79
2016,6,14,16,45,391.5,183.5,4.0,30.0,389.5,499.8,384.7
2016,6,14,17,0,690.0,100.0,3.9,30.0,455.0,624.06,480.07
2016,6,14,17,15,658.0,95.0,3.6,29.5,402.5,574.31,443.82
2016,6,14,17,30,626.0,90.0,3.3,29.0,350.0,524.39,407.46
2016,6,14,17,45,581.5,83.5,3.05,28.5,298.0,465.49,363.43
2016,6,14,18,0,537.0,77.0,2.8,28.0,246.0,408.26,319.33
2016,6,14,18,15,474.0,68.5,2.65,27.5,196.5,341.48,266.55
2016,6,14,18,30,411.0,60.0,2.5,27.0,147.0,279.03,215.5
2016,6,14,18,45,317.5,48.0,2.4,27.0,104.0,201.85,151.67
2016,6,14,19,0,224.0,36.0,2.3,27.0,61.0,138.93,97.95
2016,6,14,19,15,112.0,18.0,2.4,26.5,30.5,65.12,18.52
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.5,16.5,2.85,23.5,18.5,12.98,0.0
2016,6,15,6,0,47.0,33.0,3.0,24.0,37.0,24.4,12.98
2016,6,15,6,15,117.0,55.5,3.15,24.0,75.0,40.19,28.1
2016,6,15,6,30,187.0,78.0,3.3,24.0,113.0,55.84,42.08
2016,6,15,6,45,135.0,94.5,3.5,24.5,124.5,67.09,51.98
2016,6,15,7,0,83.0,111.0,3.7,25.0,136.0,77.67,61.02
2016,6,15,7,15,261.0,122.5,3.8,25.5,221.5,85.97,67.86
2016,6,15,7,30,439.0,134.0,3.9,26.0,307.0,93.51,73.9
2016,6,15,7,45,496.5,137.5,4.05,26.5,360.5,95.84,75.43
2016,6,15,8,0,554.0,141.0,4.2,27.0,414.0,98.23,76.98
2016,6,15,8,15,583.5,148.0,4.3,27.0,464.0,102.77,80.45
2016,6,15,8,30,613.0,155.0,4.4,27.0,514.0,105.37,82.3
2016,6,15,8,45,656.0,151.0,4.5,27.5,565.5,101.42,78.61
2016,6,15,9,0,699.0,147.0,4.6,28.0,617.0,97.9,75.33
2016,6,15,9,15,716.0,151.0,4.6,28.5,661.5,98.38,75.35
2016,6,15,9,30,733.0,155.0,4.6,29.0,706.0,132.28,79.74
2016,6,15,9,45,761.0,149.0,4.7,29.5,749.0,187.03,109.21
2016,6,15,10,0,789.0,143.0,4.8,30.0,792.0,236.2,143.42
2016,6,15,10,15,798.5,145.5,4.8,30.0,826.0,288.4,185.43
2016,6,15,10,30,808.0,148.0,4.8,30.0,860.0,340.63,229.2
2016,6,15,10,45,823.5,144.0,4.85,30.5,889.5,392.36,272.21
2016,6,15,11,0,839.0,140.0,4.9,31.0,919.0,441.25,312.62
2016,6,15,11,15,843.5,141.5,4.85,31.0,939.0,488.09,351.3
2016,6,15,11,30,848.0,143.0,4.8,31.0,959.0,533.45,387.93
2016,6,15,11,45,858.5,138.5,4.8,31.5,974.0,576.79,421.48
2016,6,15,12,0,869.0,134.0,4.8,32.0,989.0,618.73,453.12
2016,6,15,12,15,870.0,134.0,4.7,32.0,994.0,656.1,481.3
2016,6,15,12,30,871.0,134.0,4.6,32.0,999.0,691.42,507.37
2016,6,15,12,45,871.0,133.0,4.55,32.0,996.0,723.34,530.88
2016,6,15,13,0,871.0,132.0,4.5,32.0,993.0,752.86,552.28
2016,6,15,13,15,869.0,131.5,4.4,32.0,982.0,778.33,570.43
2016,6,15,13,30,867.0,131.0,4.3,32.0,971.0,800.56,585.29
2016,6,15,13,45,862.5,130.5,4.2,32.0,952.5,817.35,596.51
2016,6,15,14,0,858.0,130.0,4.1,32.0,934.0,830.57,605.39
2016,6,15,14,15,852.5,128.5,4.0,32.0,908.5,838.5,610.82
2016,6,15,14,30,847.0,127.0,3.9,32.0,883.0,842.77,613.93
2016,6,15,14,45,838.5,125.5,3.8,32.0,850.5,840.88,613.04
2016,6,15,15,0,830.0,124.0,3.7,32.0,818.0,835.41,609.93
2016,6,15,15,15,819.5,122.0,3.6,32.0,780.0,824.32,603.18
2016,6,15,15,30,809.0,120.0,3.5,32.0,742.0,820.26,601.29
2016,6,15,15,45,795.0,117.5,3.45,32.0,698.5,798.88,588.04
2016,6,15,16,0,781.0,115.0,3.4,32.0,655.0,774.52,572.89
2016,6,15,16,15,763.0,111.5,3.25,31.5,607.5,743.17,553.62
2016,6,15,16,30,745.0,108.0,3.1,31.0,560.0,709.41,532.57
2016,6,15,16,45,722.5,103.5,3.0,31.0,509.5,669.14,505.62
2016,6,15,17,0,700.0,99.0,2.9,31.0,459.0,630.14,478.6
2016,6,15,17,15,669.0,94.0,2.7,30.5,407.0,580.78,444.18
2016,6,15,17,30,638.0,89.0,2.5,30.0,355.0,531.15,408.72
2016,6,15,17,45,597.5,82.0,2.3,29.5,303.0,473.69,366.41
2016,6,15,18,0,557.0,75.0,2.1,29.0,251.0,417.56,323.75
2016,6,15,18,15,495.0,67.0,2.05,28.5,201.0,350.98,271.9
2016,6,15,18,30,433.0,59.0,2.0,28.0,151.0,288.59,221.46
2016,6,15,18,45,343.0,47.5,1.95,27.5,107.0,215.82,161.73
2016,6,15,19,0,253.0,36.0,1.9,27.0,63.0,149.62,105.68
2016,6,15,19,15,126.5,18.0,2.05,26.5,31.5,69.85,21.99
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.0,3.45,23.5,21.5,12.59,0.0
2016,6,16,6,0,119.0,32.0,3.7,24.0,43.0,23.91,12.56
2016,6,16,6,15,213.5,48.5,3.8,24.0,83.0,36.13,24.69
2016,6,16,6,30,308.0,65.0,3.9,24.0,123.0,48.27,35.63
2016,6,16,6,45,396.5,73.5,4.05,24.5,173.0,54.86,41.54
2016,6,16,7,0,485.0,82.0,4.2,25.0,223.0,63.93,49.31
2016,6,16,7,15,534.5,89.5,4.2,25.5,275.0,68.85,53.35
2016,6,16,7,30,584.0,97.0,4.2,26.0,327.0,73.71,57.2
2016,6,16,7,45,634.0,99.0,4.25,26.5,382.0,74.71,57.71
2016,6,16,8,0,684.0,101.0,4.3,27.0,437.0,75.9,58.36
2016,6,16,8,15,709.5,105.5,4.3,27.5,489.0,78.23,59.95
2016,6,16,8,30,735.0,110.0,4.3,28.0,541.0,87.22,67.03
2016,6,16,8,45,761.5,110.5,4.35,28.5,591.0,86.9,66.38
2016,6,16,9,0,788.0,111.0,4.4,29.0,641.0,86.63,65.82
2016,6,16,9,15,802.0,114.0,4.4,29.0,685.5,87.51,66.34
2016,6,16,9,30,816.0,117.0,4.4,29.0,730.0,122.71,70.65
2016,6,16,9,45,830.0,117.5,4.45,29.5,770.5,184.12,104.37
2016,6,16,10,0,844.0,118.0,4.5,30.0,811.0,237.36,141.95
2016,6,16,10,15,852.0,119.5,4.5,30.0,845.0,290.24,184.65
2016,6,16,10,30,860.0,121.0,4.5,30.0,879.0,342.77,228.95
2016,6,16,10,45,867.5,121.0,4.55,30.5,906.5,393.65,271.81
2016,6,16,11,0,875.0,121.0,4.6,31.0,934.0,443.66,313.36
2016,6,16,11,15,879.0,122.0,4.6,31.0,954.0,491.62,353.05
2016,6,16,11,30,883.0,123.0,4.6,31.0,974.0,537.98,390.58
2016,6,16,11,45,885.0,124.0,4.6,31.5,986.0,581.45,424.23
2016,6,16,12,0,887.0,125.0,4.6,32.0,998.0,622.86,455.41
2016,6,16,12,15,888.0,125.0,4.6,32.0,1003.0,660.85,484.34
2016,6,16,12,30,889.0,125.0,4.6,32.0,1008.0,696.71,511.16
2016,6,16,12,45,888.0,125.0,4.6,32.5,1004.5,729.07,534.01
2016,6,16,13,0,887.0,125.0,4.6,33.0,1001.0,758.92,554.62
2016,6,16,13,15,884.5,124.5,4.55,33.0,990.0,784.3,572.61
2016,6,16,13,30,882.0,124.0,4.5,33.0,979.0,806.35,587.49
2016,6,16,13,45,878.5,123.0,4.45,33.0,960.5,823.7,599.25
2016,6,16,14,0,875.0,122.0,4.4,33.0,942.0,837.45,608.68
2016,6,16,14,15,869.0,120.5,4.35,33.0,916.0,845.02,614.08
2016,6,16,14,30,863.0,119.0,4.3,33.0,890.0,848.87,617.15
2016,6,16,14,45,849.5,121.0,4.25,33.0,856.0,845.86,615.78
2016,6,16,15,0,836.0,123.0,4.2,33.0,822.0,839.34,612.23
2016,6,16,15,15,825.5,120.5,4.1,32.5,784.0,827.8,606.45
2016,6,16,15,30,815.0,118.0,4.0,32.0,746.0,823.08,605.41
2016,6,16,15,45,801.0,115.5,3.95,32.0,702.5,801.68,592.08
2016,6,16,16,0,787.0,113.0,3.9,32.0,659.0,777.26,576.83
2016,6,16,16,15,769.0,110.0,3.75,31.5,611.0,746.36,557.83
2016,6,16,16,30,751.0,107.0,3.6,31.0,563.0,713.04,537.03
2016,6,16,16,45,726.5,103.0,3.5,31.0,512.0,671.69,509.25
2016,6,16,17,0,702.0,99.0,3.4,31.0,461.0,631.69,481.37
2016,6,16,17,15,670.5,94.0,3.15,30.5,408.5,581.96,446.43
2016,6,16,17,30,639.0,89.0,2.9,30.0,356.0,531.98,410.47
2016,6,16,17,45,594.0,83.0,2.7,30.0,303.5,472.88,366.04
2016,6,16,18,0,549.0,77.0,2.5,30.0,251.0,415.42,321.66
2016,6,16,18,15,486.5,68.5,2.35,29.0,201.0,348.37,269.86
2016,6,16,18,30,424.0,60.0,2.2,28.0,151.0,285.57,219.45
2016,6,16,18,45,330.0,48.5,2.1,27.5,107.0,207.92,155.94
2016,6,16,19,0,236.0,37.0,2.0,27.0,63.0,144.68,102.38
2016,6,16,19,15,118.0,18.5,2.1,26.5,31.5,68.06,22.87
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.0,16.0,2.9,22.5,23.0,12.59,0.0
2016,6,17,6,0,166.0,32.0,3.2,23.0,46.0,24.1,12.71
2016,6,17,6,15,268.0,46.0,3.35,23.5,88.0,34.7,23.54
2016,6,17,6,30,370.0,60.0,3.5,24.0,130.0,45.32,33.12
2016,6,17,6,45,463.0,66.0,3.65,24.5,182.0,52.55,39.56
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,57.23,43.59
2016,6,17,7,15,603.0,78.5,3.8,25.5,287.0,61.82,47.36
2016,6,17,7,30,650.0,85.0,3.8,26.0,340.0,66.36,50.98
2016,6,17,7,45,695.0,86.0,3.85,26.5,396.0,67.09,51.3
2016,6,17,8,0,740.0,87.0,3.9,27.0,452.0,73.53,56.38
2016,6,17,8,15,764.0,91.0,3.9,27.5,504.0,76.11,58.18
2016,6,17,8,30,788.0,95.0,3.9,28.0,556.0,78.57,59.88
2016,6,17,8,45,811.0,95.5,3.9,28.5,606.5,78.66,59.61
2016,6,17,9,0,834.0,96.0,3.9,29.0,657.0,88.11,67.02
2016,6,17,9,15,847.0,98.5,3.85,29.0,702.0,89.67,68.09
2016,6,17,9,30,860.0,101.0,3.8,29.0,747.0,125.05,71.76
2016,6,17,9,45,872.5,101.5,3.8,29.5,787.5,179.67,99.33
2016,6,17,10,0,885.0,102.0,3.8,30.0,828.0,234.86,138.21
2016,6,17,10,15,892.0,103.5,3.75,30.5,862.0,289.65,182.02
2016,6,17,10,30,899.0,105.0,3.7,31.0,896.0,343.95,227.19
2016,6,17,10,45,905.5,105.0,3.7,31.5,923.5,396.41,271.09
2016,6,17,11,0,912.0,105.0,3.7,32.0,951.0,447.84,313.45
2016,6,17,11,15,915.0,106.0,3.65,32.0,971.0,497.08,353.77
2016,6,17,11,30,918.0,107.0,3.6,32.0,991.0,544.54,391.71
2016,6,17,11,45,921.0,106.5,3.55,32.5,1003.5,589.04,425.66
2016,6,17,12,0,924.0,106.0,3.5,33.0,1016.0,631.42,457.03
2016,6,17,12,15,924.5,106.5,3.4,33.0,1020.5,670.71,486.14
2016,6,17,12,30,925.0,107.0,3.3,33.0,1025.0,707.67,512.89
2016,6,17,12,45,924.0,106.5,3.25,33.0,1021.5,740.52,536.47
2016,6,17,13,0,923.0,106.0,3.2,33.0,1018.0,770.64,557.76
2016,6,17,13,15,920.5,105.5,3.15,33.0,1006.5,796.51,575.08
2016,6,17,13,30,918.0,105.0,3.1,33.0,995.0,818.93,589.75
2016,6,17,13,45,914.0,104.5,3.05,33.5,976.0,836.55,600.07
2016,6,17,14,0,910.0,104.0,3.0,34.0,957.0,850.45,608.0
2016,6,17,14,15,904.5,103.0,2.95,34.0,931.0,858.9,613.71
2016,6,17,14,30,899.0,102.0,2.9,34.0,905.0,863.56,617.1
2016,6,17,14,45,891.0,100.5,2.85,34.0,872.0,861.86,616.51
2016,6,17,15,0,883.0,99.0,2.8,34.0,839.0,856.42,613.66
2016,6,17,15,15,873.5,97.5,2.75,33.5,800.0,846.09,609.0
2016,6,17,15,30,864.0,96.0,2.7,33.0,761.0,832.25,602.16
2016,6,17,15,45,852.0,93.5,2.7,33.0,717.0,811.96,590.24
2016,6,17,16,0,840.0,91.0,2.7,33.0,673.0,788.52,576.27
2016,6,17,16,15,824.0,88.5,2.6,32.5,625.0,758.96,558.74
2016,6,17,16,30,808.0,86.0,2.5,32.0,577.0,726.83,539.35
2016,6,17,16,45,787.5,82.5,2.45,32.0,526.0,694.92,519.13
2016,6,17,17,0,767.0,79.0,2.4,32.0,475.0,653.78,492.1
2016,6,17,17,15,739.0,75.0,2.25,31.5,422.0,605.43,459.06
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,556.4,424.65
2016,6,17,17,45,672.5,66.0,2.0,30.5,316.0,499.58,383.6
2016,6,17,18,0,634.0,61.0,1.9,30.0,263.0,445.52,343.08
2016,6,17,18,15,577.0,55.0,1.75,29.0,211.5,380.62,293.25
2016,6,17,18,30,520.0,49.0,1.6,28.0,160.0,319.4,244.19
2016,6,17,18,45,429.0,40.0,1.5,27.5,114.5,244.73,182.93
2016,6,17,19,0,338.0,31.0,1.4,27.0,69.0,178.62,126.43
2016,6,17,19,15,169.0,15.5,1.45,26.5,34.5,83.65,30.66
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,15.5,2.15,23.5,22.0,12.2,0.0
2016,6,18,6,0,145.0,31.0,2.4,24.0,44.0,23.31,11.98
2016,6,18,6,15,244.0,46.0,2.45,24.0,84.5,34.55,23.36
2016,6,18,6,30,343.0,61.0,2.5,24.0,125.0,45.79,33.52
2016,6,18,6,45,418.0,70.5,2.65,24.5,174.5,53.05,39.99
2016,6,18,7,0,493.0,80.0,2.8,25.0,224.0,62.53,48.11
2016,6,18,7,15,542.0,88.0,2.7,25.5,276.0,67.89,52.52
2016,6,18,7,30,591.0,96.0,2.6,26.0,328.0,73.14,56.7
2016,6,18,7,45,626.0,102.0,2.55,26.5,380.5,76.65,59.32
2016,6,18,8,0,661.0,108.0,2.5,27.0,433.0,80.05,61.8
2016,6,18,8,15,687.5,113.0,2.4,27.0,484.5,82.5,63.59
2016,6,18,8,30,714.0,118.0,2.3,27.0,536.0,84.83,65.27
2016,6,18,8,45,736.5,121.0,2.2,27.5,585.0,93.07,71.68
2016,6,18,9,0,759.0,124.0,2.1,28.0,634.0,93.93,71.98
2016,6,18,9,15,774.5,127.5,1.9,28.0,679.0,94.78,72.45
2016,6,18,9,30,790.0,131.0,1.7,28.0,724.0,127.64,75.84
2016,6,18,9,45,805.0,131.5,1.55,28.5,764.5,179.7,102.01
2016,6,18,10,0,820.0,132.0,1.4,29.0,805.0,232.83,138.86
2016,6,18,10,15,829.0,134.0,1.25,29.0,839.0,291.32,184.65
2016,6,18,10,30,838.0,136.0,1.1,29.0,873.0,343.32,227.04
2016,6,18,10,45,848.0,135.5,0.95,29.5,901.5,393.81,267.63
2016,6,18,11,0,858.0,135.0,0.8,30.0,930.0,443.72,306.63
2016,6,18,11,15,862.5,136.0,0.85,30.0,950.5,491.21,344.39
2016,6,18,11,30,867.0,137.0,0.9,30.0,971.0,537.19,380.08
2016,6,18,11,45,863.5,142.5,1.0,30.5,982.5,579.88,412.1
2016,6,18,12,0,860.0,148.0,1.1,31.0,994.0,620.13,441.53
2016,6,18,12,15,861.5,148.0,1.2,31.0,999.5,657.7,469.41
2016,6,18,12,30,863.0,148.0,1.3,31.0,1005.0,693.33,495.47
2016,6,18,12,45,864.0,147.0,1.4,31.0,1002.5,726.1,519.22
2016,6,18,13,0,865.0,146.0,1.5,31.0,1000.0,756.62,541.18
2016,6,18,13,15,862.5,145.5,1.55,31.0,989.5,782.07,559.11
2016,6,18,13,30,860.0,145.0,1.6,31.0,979.0,804.26,574.37
2016,6,18,13,45,857.0,143.0,1.65,31.5,960.5,821.47,584.93
2016,6,18,14,0,854.0,141.0,1.7,32.0,942.0,835.08,593.28
2016,6,18,14,15,848.0,139.5,1.7,32.0,916.0,842.97,598.8
2016,6,18,14,30,842.0,138.0,1.7,32.0,890.0,847.19,602.14
2016,6,18,14,45,832.0,137.0,1.75,32.0,857.0,844.83,601.93
2016,6,18,15,0,822.0,136.0,1.8,32.0,824.0,850.8,607.24
2016,6,18,15,15,810.5,133.5,1.8,31.5,785.5,838.47,601.56
2016,6,18,15,30,799.0,131.0,1.8,31.0,747.0,822.74,593.91
2016,6,18,15,45,782.0,129.0,1.8,31.0,702.5,799.74,580.34
2016,6,18,16,0,765.0,127.0,1.8,31.0,658.0,773.82,564.89
2016,6,18,16,15,745.5,123.0,1.75,31.0,609.5,741.24,544.53
2016,6,18,16,30,726.0,119.0,1.7,31.0,561.0,710.07,524.96
2016,6,18,16,45,696.0,116.0,1.65,31.0,509.0,666.45,495.97
2016,6,18,17,0,666.0,113.0,1.6,31.0,457.0,621.74,465.79
2016,6,18,17,15,632.5,107.0,1.5,30.5,404.5,570.7,431.14
2016,6,18,17,30,599.0,101.0,1.4,30.0,352.0,519.6,395.51
2016,6,18,17,45,546.0,95.0,1.35,29.5,299.0,456.97,350.46
2016,6,18,18,0,493.0,89.0,1.3,29.0,246.0,396.56,305.55
2016,6,18,18,15,431.0,78.5,1.25,28.5,196.5,324.85,250.56
2016,6,18,18,30,369.0,68.0,1.2,28.0,147.0,264.26,202.14
2016,6,18,18,45,277.0,54.0,1.15,27.5,104.0,192.4,143.89
2016,6,18,19,0,185.0,40.0,1.1,27.0,61.0,129.7,91.74
2016,6,18,19,15,92.5,20.0,1.15,26.5,30.5,62.43,23.02
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.0,15.5,1.5,22.5,19.5,12.2,0.0
2016,6,19,6,0,100.0,31.0,1.7,23.0,39.0,23.14,11.85
2016,6,19,6,15,186.0,48.5,1.8,23.5,78.0,36.03,24.65
2016,6,19,6,30,272.0,66.0,1.9,24.0,117.0,48.67,35.96
2016,6,19,6,45,347.5,78.0,2.05,24.5,165.0,57.4,43.7
2016,6,19,7,0,423.0,90.0,2.2,25.0,213.0,66.08,51.13
2016,6,19,7,15,387.0,112.5,2.2,25.5,243.0,79.84,62.65
2016,6,19,7,30,351.0,135.0,2.2,26.0,273.0,92.71,73.17
2016,6,19,7,45,482.0,127.0,2.25,26.5,346.0,89.16,69.78
2016,6,19,8,0,613.0,119.0,2.3,27.0,419.0,86.39,67.07
2016,6,19,8,15,494.0,171.5,2.2,27.0,431.5,113.78,89.45
2016,6,19,8,30,375.0,224.0,2.1,27.0,444.0,144.75,114.39
2016,6,19,8,45,423.0,229.5,2.05,27.5,498.0,140.58,110.31
2016,6,19,9,0,471.0,235.0,2.0,28.0,552.0,142.23,111.08
2016,6,19,9,15,374.0,288.0,1.95,28.0,550.5,173.53,135.79
2016,6,19,9,30,277.0,341.0,1.9,28.0,549.0,209.64,150.29
2016,6,19,9,45,276.5,362.0,1.9,28.5,580.0,244.41,171.12
2016,6,19,10,0,276.0,383.0,1.9,29.0,611.0,279.4,195.52
2016,6,19,10,15,211.5,409.5,1.95,29.0,588.5,312.75,223.01
2016,6,19,10,30,147.0,436.0,2.0,29.0,566.0,327.81,236.87
2016,6,19,10,45,480.5,295.5,2.1,29.0,738.0,362.41,255.93
2016,6,19,11,0,814.0,155.0,2.2,29.0,910.0,437.29,308.52
2016,6,19,11,15,581.5,299.0,2.3,29.0,844.5,468.18,336.69
2016,6,19,11,30,349.0,443.0,2.4,29.0,779.0,489.02,354.37
2016,6,19,11,45,196.5,438.5,2.5,29.0,628.5,431.16,314.9
2016,6,19,12,0,44.0,434.0,2.6,29.0,478.0,353.45,259.18
2016,6,19,12,15,85.0,469.5,2.65,29.0,554.0,412.67,302.51
2016,6,19,12,30,126.0,505.0,2.7,29.0,630.0,477.86,349.17
2016,6,19,12,45,480.5,330.5,2.75,29.0,806.0,615.23,451.53
2016,6,19,13,0,835.0,156.0,2.8,29.0,982.0,740.97,544.24
2016,6,19,13,15,441.5,294.5,2.8,29.0,731.0,600.74,441.95
2016,6,19,13,30,48.0,433.0,2.8,29.0,480.0,392.94,288.17
2016,6,19,13,45,184.0,438.5,2.85,29.0,612.5,524.54,385.97
2016,6,19,14,0,320.0,444.0,2.9,29.0,745.0,661.83,483.57
2016,6,19,14,15,185.0,420.0,2.9,29.0,593.5,524.81,386.1
2016,6,19,14,30,50.0,396.0,2.9,29.0,442.0,379.88,280.69
2016,6,19,14,45,254.5,361.0,2.9,29.0,576.0,557.24,413.66
2016,6,19,15,0,459.0,326.0,2.9,29.0,710.0,718.89,529.47
2016,6,19,15,15,622.0,228.5,2.8,29.0,723.5,775.45,571.44
2016,6,19,15,30,785.0,131.0,2.7,29.0,737.0,811.04,598.23
2016,6,19,15,45,774.5,126.5,2.65,29.0,694.5,791.1,585.54
2016,6,19,16,0,764.0,122.0,2.6,29.0,652.0,768.09,571.23
2016,6,19,16,15,746.0,118.0,2.5,28.5,605.0,736.75,552.02
2016,6,19,16,30,728.0,114.0,2.4,28.0,558.0,703.04,531.04
2016,6,19,16,45,372.0,147.5,2.35,28.0,373.5,448.58,345.28
2016,6,19,17,0,16.0,181.0,2.3,28.0,189.0,159.83,121.08
2016,6,19,17,15,12.5,161.5,2.1,27.5,167.5,141.0,107.42
2016,6,19,17,30,9.0,142.0,1.9,27.0,146.0,122.33,93.13
2016,6,19,17,45,278.5,109.5,1.7,27.0,199.0,287.81,227.26
2016,6,19,18,0,548.0,77.0,1.5,27.0,252.0,415.76,324.5
2016,6,19,18,15,487.5,68.5,1.4,26.5,202.0,349.78,271.94
2016,6,19,18,30,427.0,60.0,1.3,26.0,152.0,287.86,221.91
2016,6,19,18,45,341.5,48.0,1.25,25.5,108.5,216.64,163.43
2016,6,19,19,0,256.0,36.0,1.2,25.0,65.0,151.1,107.99
2016,6,19,19,15,128.0,18.0,1.2,24.5,32.5,71.07,28.01
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,14.5,1.3,21.5,21.0,11.41,0.0
2016,6,20,6,0,156.0,29.0,1.5,22.0,42.0,21.91,10.9
2016,6,20,6,15,253.0,43.0,1.6,22.5,82.0,32.49,21.78
2016,6,20,6,30,350.0,57.0,1.7,23.0,122.0,43.08,31.36
2016,6,20,6,45,423.5,66.0,1.85,24.0,170.5,52.19,39.34
2016,6,20,7,0,497.0,75.0,2.0,25.0,219.0,58.81,44.93
2016,6,20,7,15,544.5,82.5,2.05,25.5,270.5,63.92,49.14
2016,6,20,7,30,592.0,90.0,2.1,26.0,322.0,68.94,53.15
2016,6,20,7,45,631.5,94.0,2.15,26.5,374.5,71.32,54.85
2016,6,20,8,0,671.0,98.0,2.2,27.0,427.0,73.72,56.52
2016,6,20,8,15,696.5,102.5,2.15,27.5,478.0,76.1,58.15
2016,6,20,8,30,722.0,107.0,2.1,28.0,529.0,84.95,65.11
2016,6,20,8,45,471.5,205.5,2.1,28.5,490.5,128.79,100.46
2016,6,20,9,0,221.0,304.0,2.1,29.0,452.0,188.36,147.5
2016,6,20,9,15,227.0,326.5,2.05,29.0,488.0,198.99,155.31
2016,6,20,9,30,233.0,349.0,2.0,29.0,524.0,222.41,160.36
2016,6,20,9,45,526.0,236.0,1.95,29.5,659.5,199.78,127.59
2016,6,20,10,0,819.0,123.0,1.9,30.0,795.0,232.49,138.33
2016,6,20,10,15,828.0,125.0,1.85,30.0,828.5,284.56,179.54
2016,6,20,10,30,837.0,127.0,1.8,30.0,862.0,336.43,222.33
2016,6,20,10,45,845.0,127.0,1.75,30.5,890.0,386.37,263.34
2016,6,20,11,0,853.0,127.0,1.7,31.0,918.0,435.53,302.98
2016,6,20,11,15,857.5,128.5,1.7,31.0,938.5,483.06,341.17
2016,6,20,11,30,862.0,130.0,1.7,31.0,959.0,529.09,377.25
2016,6,20,11,45,866.5,129.5,1.7,31.5,972.5,572.2,409.48
2016,6,20,12,0,871.0,129.0,1.7,32.0,986.0,613.49,439.43
2016,6,20,12,15,872.0,129.0,1.7,32.0,991.0,651.0,466.89
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,686.45,492.31
2016,6,20,12,45,874.5,127.5,1.75,32.5,994.0,719.18,514.74
2016,6,20,13,0,876.0,126.0,1.8,33.0,992.0,749.58,535.17
2016,6,20,13,15,874.0,125.5,1.8,33.0,981.5,775.24,552.79
2016,6,20,13,30,872.0,125.0,1.8,33.0,971.0,797.66,567.33
2016,6,20,13,45,525.0,299.5,1.85,33.0,806.5,704.62,501.71
2016,6,20,14,0,178.0,474.0,1.9,33.0,642.0,558.29,397.97
2016,6,20,14,15,517.5,296.5,1.95,33.0,764.0,722.07,517.2
2016,6,20,14,30,857.0,119.0,2.0,33.0,886.0,843.02,600.9
2016,6,20,14,45,832.5,127.5,2.05,33.0,850.0,836.7,596.98
2016,6,20,15,0,808.0,136.0,2.1,33.0,814.0,838.85,599.8
2016,6,20,15,15,555.5,242.0,2.15,33.0,698.0,731.12,527.08
2016,6,20,15,30,303.0,348.0,2.2,33.0,582.0,595.13,431.97
2016,6,20,15,45,530.5,236.5,2.25,33.0,617.0,694.17,506.7
2016,6,20,16,0,758.0,125.0,2.3,33.0,652.0,766.45,559.92
2016,6,20,16,15,739.5,121.0,2.3,32.5,605.0,734.87,540.78
2016,6,20,16,30,721.0,117.0,2.3,32.0,558.0,704.49,523.01
2016,6,20,16,45,527.5,158.5,2.3,32.0,465.5,576.17,432.38
2016,6,20,17,0,334.0,200.0,2.3,32.0,373.0,448.49,339.57
2016,6,20,17,15,470.0,149.0,2.15,31.5,363.0,495.49,377.47
2016,6,20,17,30,606.0,98.0,2.0,31.0,353.0,521.63,398.6
2016,6,20,17,45,560.0,91.0,1.95,30.5,301.0,462.03,355.07
2016,6,20,18,0,514.0,84.0,1.9,30.0,249.0,404.17,311.86
2016,6,20,18,15,451.5,75.0,1.75,29.0,199.5,337.92,261.03
2016,6,20,18,30,389.0,66.0,1.6,28.0,150.0,271.94,208.63
2016,6,20,18,45,297.0,53.0,1.45,27.5,106.5,200.06,150.0
2016,6,20,19,0,205.0,40.0,1.3,27.0,63.0,137.32,97.54
2016,6,20,19,15,102.5,20.0,1.35,26.5,31.5,65.97,26.43
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.5,11.8,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,41.0,22.53,11.19
2016,6,21,6,15,228.0,45.0,2.75,23.5,81.0,33.75,22.7
2016,6,21,6,30,326.0,60.0,2.8,24.0,121.0,44.97,32.79
2016,6,21,6,45,400.0,70.0,2.85,24.5,169.0,52.53,39.53
2016,6,21,7,0,474.0,80.0,2.9,25.0,217.0,62.35,47.96
2016,6,21,7,15,524.0,88.0,2.85,25.5,268.5,67.68,52.35
2016,6,21,7,30,574.0,96.0,2.8,26.0,320.0,72.92,56.53
2016,6,21,7,45,613.5,101.0,2.8,27.0,373.0,75.78,58.48
2016,6,21,8,0,653.0,106.0,2.8,28.0,426.0,78.62,60.36
2016,6,21,8,15,680.0,111.0,2.65,28.5,477.0,81.11,62.06
2016,6,21,8,30,707.0,116.0,2.5,29.0,528.0,83.49,63.65
2016,6,21,8,45,728.0,119.5,2.35,29.5,576.5,84.69,64.26
2016,6,21,9,0,749.0,123.0,2.2,30.0,625.0,93.09,70.72
2016,6,21,9,15,765.0,126.0,2.1,30.5,670.0,93.67,70.81
2016,6,21,9,30,781.0,129.0,2.0,31.0,715.0,123.72,73.04
2016,6,21,9,45,793.5,131.5,1.9,31.5,755.0,176.11,98.87
2016,6,21,10,0,806.0,134.0,1.8,32.0,795.0,229.33,135.35
2016,6,21,10,15,815.0,136.0,1.75,32.0,829.0,282.0,176.52
2016,6,21,10,30,824.0,138.0,1.7,32.0,863.0,338.26,221.97
2016,6,21,10,45,833.5,138.0,1.7,32.5,891.0,388.17,262.5
2016,6,21,11,0,843.0,138.0,1.7,33.0,919.0,437.49,301.9
2016,6,21,11,15,847.5,139.0,1.75,33.0,939.5,484.33,339.4
2016,6,21,11,30,852.0,140.0,1.8,33.0,960.0,529.7,374.9
2016,6,21,11,45,861.0,136.5,1.9,33.5,974.5,573.1,407.54
2016,6,21,12,0,870.0,133.0,2.0,34.0,989.0,615.01,438.28
2016,6,21,12,15,871.0,133.0,2.05,34.0,994.0,652.57,465.98
2016,6,21,12,30,872.0,133.0,2.1,34.0,999.0,688.07,491.71
2016,6,21,12,45,871.0,133.0,2.15,34.0,996.0,720.18,514.71
2016,6,21,13,0,870.0,133.0,2.2,34.0,993.0,749.9,535.76
2016,6,21,13,15,867.5,132.5,2.25,34.0,982.5,775.26,553.69
2016,6,21,13,30,865.0,132.0,2.3,34.0,972.0,797.37,568.61
2016,6,21,13,45,860.0,132.0,2.35,34.0,953.5,814.44,580.24
2016,6,21,14,0,855.0,132.0,2.4,34.0,935.0,827.96,589.68
2016,6,21,14,15,849.5,130.5,2.4,34.0,909.5,836.22,595.51
2016,6,21,14,30,844.0,129.0,2.4,34.0,884.0,840.82,599.13
2016,6,21,14,45,841.0,124.0,2.45,34.0,853.0,840.8,600.28
2016,6,21,15,0,838.0,119.0,2.5,34.0,822.0,837.06,599.16
2016,6,21,15,15,827.5,117.0,2.5,34.0,784.0,826.15,593.17
2016,6,21,15,30,817.0,115.0,2.5,34.0,746.0,811.88,585.12
2016,6,21,15,45,803.5,112.5,2.5,34.0,703.0,801.07,579.46
2016,6,21,16,0,790.0,110.0,2.5,34.0,660.0,777.24,565.21
2016,6,21,16,15,554.5,181.0,2.45,33.5,553.5,652.71,480.66
2016,6,21,16,30,319.0,252.0,2.4,33.0,447.0,504.5,375.49
2016,6,21,16,45,515.5,173.0,2.4,33.0,456.0,582.37,436.13
2016,6,21,17,0,712.0,94.0,2.4,33.0,465.0,632.19,474.99
2016,6,21,17,15,682.0,89.5,2.3,32.5,412.5,586.24,443.17
2016,6,21,17,30,652.0,85.0,2.2,32.0,360.0,537.53,409.19
2016,6,21,17,45,614.0,78.5,2.1,31.5,308.0,481.7,368.95
2016,6,21,18,0,576.0,72.0,2.0,31.0,256.0,426.95,328.1
2016,6,21,18,15,516.0,64.5,1.8,30.0,206.0,361.13,277.7
2016,6,21,18,30,456.0,57.0,1.6,29.0,156.0,299.29,228.45
2016,6,21,18,45,369.0,46.0,1.45,28.0,112.0,226.97,169.81
