Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,0,282.0,35.0,1.3,27.0,68.0,162.83,115.88
2016,6,21,19,15,141.0,17.5,1.35,26.5,34.0,74.87,31.22
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,14.5,2.6,22.5,21.0,11.41,0.0
2016,6,22,6,0,155.0,29.0,2.9,23.0,42.0,21.9,10.61
2016,6,22,6,15,256.0,42.5,3.05,23.5,82.0,32.15,21.34
2016,6,22,6,30,357.0,56.0,3.2,24.0,122.0,42.44,30.64
2016,6,22,6,45,432.0,65.0,3.35,24.5,171.0,51.53,38.67
2016,6,22,7,0,507.0,74.0,3.5,25.0,220.0,58.21,44.42
2016,6,22,7,15,555.5,81.0,3.5,25.5,272.0,63.01,48.39
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,67.76,52.18
2016,6,22,7,45,641.0,93.0,3.5,27.0,376.5,70.86,54.37
2016,6,22,8,0,678.0,98.0,3.5,28.0,429.0,73.9,56.46
2016,6,22,8,15,704.0,102.5,3.45,28.5,480.5,76.31,58.11
2016,6,22,8,30,730.0,107.0,3.4,29.0,532.0,85.19,65.08
2016,6,22,8,45,750.5,110.0,3.4,29.5,580.5,86.39,65.69
2016,6,22,9,0,771.0,113.0,3.4,30.0,629.0,87.5,66.23
2016,6,22,9,15,786.0,116.0,3.4,30.0,674.0,88.33,66.71
2016,6,22,9,30,801.0,119.0,3.4,30.0,719.0,118.43,69.24
2016,6,22,9,45,812.5,121.5,3.4,30.5,759.0,171.8,95.66
2016,6,22,10,0,824.0,124.0,3.4,31.0,799.0,232.67,138.3
2016,6,22,10,15,833.0,126.0,3.45,31.5,833.0,285.06,179.53
2016,6,22,10,30,842.0,128.0,3.5,32.0,867.0,337.26,222.46
2016,6,22,10,45,541.5,293.0,3.55,32.5,774.5,381.03,265.82
2016,6,22,11,0,241.0,458.0,3.6,33.0,682.0,409.87,293.27
2016,6,22,11,15,183.5,471.5,3.65,33.0,644.5,412.29,296.71
2016,6,22,11,30,126.0,485.0,3.7,33.0,607.0,408.98,295.34
2016,6,22,11,45,504.5,304.5,3.75,33.5,800.0,502.79,363.16
2016,6,22,12,0,883.0,124.0,3.8,34.0,993.0,616.44,445.68
2016,6,22,12,15,884.0,124.5,3.85,34.0,998.0,654.79,474.24
2016,6,22,12,30,885.0,125.0,3.9,34.0,1003.0,691.02,501.1
2016,6,22,12,45,885.5,124.0,3.95,34.0,1001.0,723.79,525.13
2016,6,22,13,0,886.0,123.0,4.0,34.0,999.0,754.14,547.14
2016,6,22,13,15,884.0,122.5,4.0,34.0,988.5,780.09,565.54
2016,6,22,13,30,882.0,122.0,4.0,34.0,978.0,802.75,580.84
2016,6,22,13,45,488.0,291.0,4.05,34.0,763.0,667.27,483.91
2016,6,22,14,0,94.0,460.0,4.1,34.0,548.0,463.86,335.37
2016,6,22,14,15,479.0,288.5,4.1,34.0,719.5,682.73,497.67
2016,6,22,14,30,864.0,117.0,4.1,34.0,891.0,847.16,613.62
2016,6,22,14,45,843.0,123.5,4.1,34.0,855.5,842.13,610.1
2016,6,22,15,0,822.0,130.0,4.1,34.0,820.0,833.66,605.46
2016,6,22,15,15,811.5,127.5,4.05,33.5,782.0,833.69,607.66
2016,6,22,15,30,801.0,125.0,4.0,33.0,744.0,818.93,600.0
2016,6,22,15,45,785.0,123.0,4.0,33.0,700.5,796.87,586.53
2016,6,22,16,0,769.0,121.0,4.0,33.0,657.0,771.89,571.09
2016,6,22,16,15,751.0,117.5,3.9,32.5,609.5,741.08,552.37
2016,6,22,16,30,733.0,114.0,3.8,32.0,562.0,707.87,531.84
2016,6,22,16,45,400.0,164.5,3.75,32.0,405.5,487.74,371.21
2016,6,22,17,0,67.0,215.0,3.7,32.0,249.0,242.62,183.8
2016,6,22,17,15,103.0,194.0,3.5,31.5,240.5,261.1,200.05
2016,6,22,17,30,139.0,173.0,3.3,31.0,232.0,261.69,201.97
2016,6,22,17,45,335.0,127.0,3.15,30.5,242.0,356.28,277.3
2016,6,22,18,0,531.0,81.0,3.0,30.0,252.0,411.56,320.14
2016,6,22,18,15,470.5,72.0,2.8,29.5,202.5,345.66,268.04
2016,6,22,18,30,410.0,63.0,2.6,29.0,153.0,283.8,217.95
2016,6,22,18,45,322.5,51.0,2.45,28.5,109.5,209.01,156.81
2016,6,22,19,0,235.0,39.0,2.3,28.0,66.0,147.6,104.99
2016,6,22,19,15,117.5,19.5,2.4,27.5,33.0,70.43,29.83
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,20.5,11.8,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,41.0,22.58,10.99
2016,6,23,6,15,246.0,44.5,3.25,23.5,81.5,33.5,22.45
2016,6,23,6,30,346.0,59.0,3.4,24.0,122.0,44.43,32.32
2016,6,23,6,45,434.5,66.0,3.55,24.5,172.5,52.36,39.38
2016,6,23,7,0,523.0,73.0,3.7,25.0,223.0,57.66,43.96
2016,6,23,7,15,571.0,80.0,3.7,25.5,275.5,62.53,47.97
2016,6,23,7,30,619.0,87.0,3.7,26.0,328.0,67.32,51.81
2016,6,23,7,45,667.0,88.0,3.7,26.5,383.0,67.97,52.06
2016,6,23,8,0,715.0,89.0,3.7,27.0,438.0,74.51,57.22
2016,6,23,8,15,739.0,93.0,3.65,27.5,489.5,76.98,58.92
2016,6,23,8,30,763.0,97.0,3.6,28.0,541.0,79.35,60.54
2016,6,23,8,45,788.0,97.5,3.6,28.5,591.0,79.39,60.23
2016,6,23,9,0,813.0,98.0,3.6,29.0,641.0,79.48,59.97
2016,6,23,9,15,826.5,100.5,3.55,29.5,686.0,90.2,68.39
2016,6,23,9,30,840.0,103.0,3.5,30.0,731.0,120.44,70.29
2016,6,23,9,45,853.0,103.5,3.5,30.5,771.5,173.99,95.91
2016,6,23,10,0,866.0,104.0,3.5,31.0,812.0,228.2,133.26
2016,6,23,10,15,873.5,105.5,3.5,31.0,846.0,282.13,176.25
2016,6,23,10,30,881.0,107.0,3.5,31.0,880.0,335.66,221.02
2016,6,23,10,45,887.5,107.5,3.55,31.5,908.0,387.6,264.48
2016,6,23,11,0,894.0,108.0,3.6,32.0,936.0,438.57,306.53
2016,6,23,11,15,898.0,109.0,3.65,32.0,956.5,487.55,346.81
2016,6,23,11,30,902.0,110.0,3.7,32.0,977.0,534.91,384.91
2016,6,23,11,45,896.5,116.0,3.75,32.5,988.0,578.56,418.55
2016,6,23,12,0,891.0,122.0,3.8,33.0,999.0,619.5,449.23
2016,6,23,12,15,892.0,122.0,3.8,33.0,1004.0,657.85,478.15
2016,6,23,12,30,893.0,122.0,3.8,33.0,1009.0,694.04,504.93
2016,6,23,12,45,891.0,123.0,3.85,33.5,1006.0,726.71,527.86
2016,6,23,13,0,889.0,124.0,3.9,34.0,1003.0,756.87,548.59
2016,6,23,13,15,887.0,123.5,3.9,34.0,992.5,782.98,567.09
2016,6,23,13,30,885.0,123.0,3.9,34.0,982.0,805.8,582.45
2016,6,23,13,45,880.5,122.5,3.95,34.0,963.5,823.14,594.44
2016,6,23,14,0,876.0,122.0,4.0,34.0,945.0,836.86,604.14
2016,6,23,14,15,870.0,120.5,3.95,34.0,919.0,844.81,609.71
2016,6,23,14,30,864.0,119.0,3.9,34.0,893.0,849.04,612.96
2016,6,23,14,45,613.0,244.5,3.9,34.0,783.5,777.03,562.8
2016,6,23,15,0,362.0,370.0,3.9,34.0,674.0,661.46,480.1
2016,6,23,15,15,595.5,240.5,3.85,33.5,713.0,764.09,557.92
2016,6,23,15,30,829.0,111.0,3.8,33.0,752.0,818.6,599.35
2016,6,23,15,45,574.5,205.5,3.8,33.0,637.5,708.9,522.93
2016,6,23,16,0,320.0,300.0,3.8,33.0,523.0,561.35,416.39
2016,6,23,16,15,541.5,200.5,3.75,32.5,546.0,654.01,489.08
2016,6,23,16,30,763.0,101.0,3.7,32.0,569.0,717.89,538.99
2016,6,23,16,45,736.5,98.5,3.7,32.0,517.5,676.57,511.32
2016,6,23,17,0,710.0,96.0,3.7,32.0,466.0,636.35,483.72
2016,6,23,17,15,679.5,91.5,3.5,31.5,413.5,587.76,449.88
2016,6,23,17,30,649.0,87.0,3.3,31.0,361.0,538.81,414.94
2016,6,23,17,45,601.0,82.0,3.15,30.5,308.0,478.66,370.68
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,420.31,326.4
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.0,354.28,274.64
2016,6,23,18,30,433.0,60.0,2.5,29.0,155.0,292.24,224.35
2016,6,23,18,45,341.0,49.0,2.3,28.5,111.0,218.69,164.1
2016,6,23,19,0,249.0,38.0,2.1,28.0,67.0,151.8,108.03
2016,6,23,19,15,124.5,19.0,2.2,27.5,33.5,72.16,31.22
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.5,15.0,1.8,22.5,20.5,11.8,0.0
2016,6,24,6,0,141.0,30.0,2.0,23.0,41.0,22.56,10.85
2016,6,24,6,15,244.0,44.5,2.15,23.5,81.5,33.49,22.43
2016,6,24,6,30,347.0,59.0,2.3,24.0,122.0,44.43,32.32
2016,6,24,6,45,439.0,65.5,2.5,24.5,173.0,52.03,39.09
2016,6,24,7,0,531.0,72.0,2.7,25.0,224.0,57.02,43.41
2016,6,24,7,15,579.5,78.5,2.75,25.5,276.5,61.57,47.16
2016,6,24,7,30,628.0,85.0,2.8,26.0,329.0,66.08,50.75
2016,6,24,7,45,681.0,84.5,2.85,26.5,385.0,65.89,50.3
2016,6,24,8,0,734.0,84.0,2.9,27.0,441.0,71.35,54.57
2016,6,24,8,15,378.5,148.0,2.95,27.5,333.5,97.54,75.97
2016,6,24,8,30,23.0,212.0,3.0,28.0,226.0,150.87,119.1
2016,6,24,8,45,175.0,246.5,3.05,28.5,363.0,159.16,125.07
2016,6,24,9,0,327.0,281.0,3.1,29.0,500.0,170.42,133.44
2016,6,24,9,15,315.0,307.0,3.15,29.5,530.0,180.96,141.16
2016,6,24,9,30,303.0,333.0,3.2,30.0,560.0,205.9,146.73
2016,6,24,9,45,361.5,330.5,3.3,30.5,616.5,237.53,162.31
2016,6,24,10,0,420.0,328.0,3.4,31.0,673.0,265.81,179.13
2016,6,24,10,15,446.5,320.5,3.5,31.0,700.5,299.55,204.35
2016,6,24,10,30,473.0,313.0,3.6,31.0,728.0,335.39,232.53
2016,6,24,10,45,693.0,203.5,3.7,31.5,833.5,373.71,258.59
2016,6,24,11,0,913.0,94.0,3.8,32.0,939.0,436.66,305.17
2016,6,24,11,15,916.0,95.0,3.9,32.0,959.0,486.05,346.0
2016,6,24,11,30,919.0,96.0,4.0,32.0,979.0,533.69,384.6
2016,6,24,11,45,542.5,300.0,4.1,32.0,823.0,520.04,377.56
2016,6,24,12,0,166.0,504.0,4.2,32.0,667.0,473.1,343.25
2016,6,24,12,15,525.0,315.0,4.25,32.0,835.0,579.82,423.47
2016,6,24,12,30,884.0,126.0,4.3,32.0,1003.0,690.54,506.33
2016,6,24,12,45,656.5,284.0,4.4,32.0,934.5,698.3,508.8
2016,6,24,13,0,429.0,442.0,4.5,32.0,866.0,682.88,494.87
2016,6,24,13,15,293.0,468.5,4.5,31.5,757.0,618.35,449.99
2016,6,24,13,30,157.0,495.0,4.5,31.0,648.0,540.0,394.28
2016,6,24,13,45,502.5,315.5,4.55,31.0,790.5,699.68,514.55
2016,6,24,14,0,848.0,136.0,4.6,31.0,933.0,825.46,606.93
2016,6,24,14,15,842.0,134.5,4.55,30.5,908.0,833.46,613.28
2016,6,24,14,30,836.0,133.0,4.5,30.0,883.0,837.82,617.97
2016,6,24,14,45,626.5,237.5,4.5,30.0,788.0,782.53,578.31
2016,6,24,15,0,417.0,342.0,4.5,30.0,693.0,697.55,515.82
2016,6,24,15,15,218.0,306.5,4.4,30.0,489.5,482.66,361.63
2016,6,24,15,30,19.0,271.0,4.3,30.0,286.0,235.17,175.42
2016,6,24,15,45,189.0,280.5,4.25,30.0,413.0,418.64,317.6
2016,6,24,16,0,359.0,290.0,4.2,30.0,540.0,583.48,440.33
2016,6,24,16,15,370.5,263.5,4.05,29.5,506.0,562.31,426.56
2016,6,24,16,30,382.0,237.0,3.9,29.0,472.0,538.65,411.65
2016,6,24,16,45,326.5,224.5,3.8,29.0,413.0,476.73,366.36
2016,6,24,17,0,271.0,212.0,3.7,29.0,354.0,416.58,321.77
2016,6,24,17,15,359.0,172.0,3.45,28.5,338.0,428.25,333.57
2016,6,24,17,30,447.0,132.0,3.2,28.0,322.0,447.75,350.16
2016,6,24,17,45,415.5,117.5,2.95,28.0,274.5,396.14,310.43
2016,6,24,18,0,384.0,103.0,2.7,28.0,227.0,345.68,270.95
2016,6,24,18,15,340.0,88.0,2.45,27.5,182.5,289.71,226.56
2016,6,24,18,30,296.0,73.0,2.2,27.0,138.0,236.88,183.36
2016,6,24,18,45,225.5,57.0,2.0,26.5,98.5,175.25,132.41
2016,6,24,19,0,155.0,41.0,1.8,26.0,59.0,111.57,79.37
2016,6,24,19,15,77.5,20.5,1.85,25.5,29.5,52.37,21.94
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,23.5,9.5,7.47,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,14.49,4.8
2016,6,25,6,15,0.0,38.5,2.55,24.0,38.5,28.84,18.49
2016,6,25,6,30,0.0,58.0,2.6,24.0,58.0,42.84,30.95
2016,6,25,6,45,10.0,79.0,2.65,24.0,82.0,57.79,44.1
2016,6,25,7,0,20.0,100.0,2.7,24.0,106.0,72.68,57.0
2016,6,25,7,15,10.0,103.5,2.85,24.0,106.5,76.21,59.97
2016,6,25,7,30,0.0,107.0,3.0,24.0,107.0,79.42,62.54
2016,6,25,7,45,123.0,152.5,3.2,24.5,212.0,105.3,84.05
2016,6,25,8,0,246.0,198.0,3.4,25.0,317.0,128.96,103.29
2016,6,25,8,15,190.5,227.5,3.55,25.0,326.0,148.53,119.09
2016,6,25,8,30,135.0,257.0,3.7,25.0,335.0,162.65,130.26
2016,6,25,8,45,117.5,279.0,3.85,25.5,351.5,173.37,138.3
2016,6,25,9,0,100.0,301.0,4.0,26.0,368.0,193.3,153.74
2016,6,25,9,15,101.5,324.0,4.05,26.0,396.5,205.59,163.15
2016,6,25,9,30,103.0,347.0,4.1,26.0,425.0,224.17,167.61
2016,6,25,9,45,201.0,361.5,4.15,26.5,523.0,245.07,177.14
2016,6,25,10,0,299.0,376.0,4.2,27.0,621.0,278.2,196.65
2016,6,25,10,15,248.5,404.5,4.2,27.0,614.0,306.71,220.6
2016,6,25,10,30,198.0,433.0,4.2,27.0,607.0,340.05,248.19
2016,6,25,10,45,179.0,449.0,4.25,27.5,610.5,361.46,265.04
2016,6,25,11,0,160.0,465.0,4.3,28.0,614.0,380.87,280.02
2016,6,25,11,15,122.5,466.5,4.25,28.0,582.0,381.12,281.26
2016,6,25,11,30,85.0,468.0,4.2,28.0,550.0,381.97,282.42
2016,6,25,11,45,42.5,298.5,4.2,28.0,340.0,248.49,184.56
2016,6,25,12,0,0.0,129.0,4.2,28.0,130.0,99.92,71.99
2016,6,25,12,15,0.0,128.5,4.15,28.0,129.0,99.75,71.95
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,99.56,71.8
2016,6,25,12,45,5.0,166.0,4.05,28.0,171.5,132.81,97.42
2016,6,25,13,0,10.0,204.0,4.0,28.0,215.0,166.6,123.28
2016,6,25,13,15,11.0,214.5,3.95,28.0,226.0,176.27,130.65
2016,6,25,13,30,12.0,225.0,3.9,28.0,237.0,186.01,138.12
2016,6,25,13,45,18.0,287.5,3.85,28.0,304.5,241.56,180.13
2016,6,25,14,0,24.0,350.0,3.8,28.0,372.0,311.22,232.03
2016,6,25,14,15,20.5,324.0,3.75,28.0,343.5,275.69,205.7
2016,6,25,14,30,17.0,298.0,3.7,28.0,315.0,252.39,188.56
2016,6,25,14,45,8.5,206.5,3.7,28.0,215.0,170.5,126.83
2016,6,25,15,0,0.0,115.0,3.7,28.0,115.0,89.58,64.57
2016,6,25,15,15,0.0,114.5,3.7,28.0,114.5,89.12,64.41
2016,6,25,15,30,0.0,114.0,3.7,28.0,114.0,88.67,64.2
2016,6,25,15,45,1.5,139.5,3.7,28.0,141.0,110.52,81.47
2016,6,25,16,0,3.0,165.0,3.7,28.0,168.0,132.99,99.21
2016,6,25,16,15,2.0,162.5,3.65,27.5,164.5,130.47,97.67
2016,6,25,16,30,1.0,160.0,3.6,27.0,161.0,128.1,96.29
2016,6,25,16,45,0.5,151.5,3.6,27.0,152.0,121.13,91.12
2016,6,25,17,0,0.0,143.0,3.6,27.0,143.0,114.26,86.02
2016,6,25,17,15,0.0,83.0,3.4,26.5,83.0,63.8,46.1
2016,6,25,17,30,0.0,23.0,3.2,26.0,23.0,17.54,8.72
2016,6,25,17,45,0.0,19.5,3.05,26.0,19.5,14.85,6.56
2016,6,25,18,0,0.0,16.0,2.9,26.0,16.0,12.17,4.38
2016,6,25,18,15,0.0,13.0,2.65,25.5,13.0,9.87,2.5
2016,6,25,18,30,0.0,10.0,2.4,25.0,10.0,7.58,0.59
2016,6,25,18,45,0.0,7.0,2.15,25.0,7.0,5.3,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.02,0.0
2016,6,25,19,15,0.0,2.0,1.95,24.5,2.0,1.51,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,22.5,11.0,8.65,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,16.74,6.35
2016,6,26,6,15,17.5,43.0,1.45,23.0,46.0,31.84,21.09
2016,6,26,6,30,35.0,64.0,1.6,23.0,70.0,46.54,34.25
2016,6,26,6,45,58.0,85.5,1.8,23.5,100.0,61.42,47.3
2016,6,26,7,0,81.0,107.0,2.0,24.0,130.0,75.09,59.04
2016,6,26,7,15,81.0,130.0,2.05,24.0,157.5,91.27,72.76
2016,6,26,7,30,81.0,153.0,2.1,24.0,185.0,106.08,85.08
2016,6,26,7,45,180.0,172.5,2.2,24.5,256.5,117.34,94.05
2016,6,26,8,0,279.0,192.0,2.3,25.0,328.0,126.36,101.01
2016,6,26,8,15,342.0,203.0,2.35,25.5,388.5,133.37,106.2
2016,6,26,8,30,405.0,214.0,2.4,26.0,449.0,134.27,106.33
2016,6,26,8,45,590.5,161.0,2.45,26.5,537.0,106.24,82.8
2016,6,26,9,0,776.0,108.0,2.5,27.0,625.0,84.63,64.68
2016,6,26,9,15,522.0,224.0,2.55,27.5,583.0,135.66,105.92
2016,6,26,9,30,268.0,340.0,2.6,28.0,541.0,206.51,149.2
2016,6,26,9,45,552.5,226.5,2.7,28.5,668.5,192.28,122.06
2016,6,26,10,0,837.0,113.0,2.8,29.0,796.0,226.59,134.08
2016,6,26,10,15,845.0,114.5,2.85,29.5,830.0,279.17,175.71
2016,6,26,10,30,853.0,116.0,2.9,30.0,864.0,331.43,219.03
2016,6,26,10,45,639.5,252.0,3.0,30.5,823.0,384.37,267.62
2016,6,26,11,0,426.0,388.0,3.1,31.0,782.0,426.19,304.13
2016,6,26,11,15,417.5,401.5,3.15,31.0,795.0,460.73,331.14
2016,6,26,11,30,409.0,415.0,3.2,31.0,808.0,493.99,356.66
2016,6,26,11,45,382.5,432.5,3.25,31.0,804.5,523.41,378.85
2016,6,26,12,0,356.0,450.0,3.3,31.0,801.0,544.94,394.99
2016,6,26,12,15,375.5,445.0,3.3,31.0,816.5,577.21,418.56
2016,6,26,12,30,395.0,440.0,3.3,31.0,832.0,609.84,442.12
2016,6,26,12,45,387.0,441.0,3.35,31.5,824.5,627.72,454.23
2016,6,26,13,0,379.0,442.0,3.4,32.0,817.0,643.68,464.9
2016,6,26,13,15,336.5,457.5,3.4,32.0,788.0,642.76,464.06
2016,6,26,13,30,294.0,473.0,3.4,32.0,759.0,638.48,460.85
2016,6,26,13,45,345.0,439.5,3.4,32.0,769.0,665.7,481.29
2016,6,26,14,0,396.0,406.0,3.4,32.0,779.0,691.6,500.68
2016,6,26,14,15,320.5,422.0,3.35,32.0,718.5,653.53,473.63
2016,6,26,14,30,245.0,438.0,3.3,32.0,658.0,612.61,444.62
2016,6,26,14,45,403.5,366.5,3.3,32.0,713.0,703.0,511.11
2016,6,26,15,0,562.0,295.0,3.3,32.0,768.0,779.75,566.86
2016,6,26,15,15,582.0,267.5,3.25,31.5,737.0,773.1,564.65
2016,6,26,15,30,602.0,240.0,3.2,31.0,706.0,768.32,564.17
2016,6,26,15,45,583.5,227.5,3.15,31.0,658.0,737.23,543.99
2016,6,26,16,0,565.0,215.0,3.1,31.0,610.0,697.15,517.78
2016,6,26,16,15,518.0,212.0,2.95,30.5,554.0,647.84,484.74
2016,6,26,16,30,471.0,209.0,2.8,30.0,498.0,598.13,450.89
2016,6,26,16,45,548.0,165.5,2.7,30.0,473.0,600.99,455.74
2016,6,26,17,0,625.0,122.0,2.6,30.0,448.0,605.28,460.84
2016,6,26,17,15,595.5,114.0,2.3,29.5,397.5,556.26,425.95
2016,6,26,17,30,566.0,106.0,2.0,29.0,347.0,506.98,390.38
2016,6,26,17,45,528.0,96.5,1.7,28.5,296.5,451.07,348.96
2016,6,26,18,0,490.0,87.0,1.4,28.0,246.0,396.37,307.27
2016,6,26,18,15,433.0,76.5,1.3,27.5,197.5,326.6,253.39
2016,6,26,18,30,376.0,66.0,1.2,27.0,149.0,267.94,206.23
2016,6,26,18,45,292.0,53.0,1.15,26.5,106.5,199.65,150.46
2016,6,26,19,0,208.0,40.0,1.1,26.0,64.0,139.64,100.09
2016,6,26,19,15,104.0,20.0,1.1,26.0,32.0,67.57,30.41
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,10.62,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,20.49,8.85
2016,6,27,6,15,274.5,39.5,1.65,23.5,80.0,30.11,19.56
2016,6,27,6,30,378.0,52.0,1.7,24.0,120.0,41.87,30.11
2016,6,27,6,45,460.0,59.0,1.75,24.5,169.5,47.21,34.97
2016,6,27,7,0,542.0,66.0,1.8,25.0,219.0,52.69,39.7
2016,6,27,7,15,589.0,72.0,1.75,25.5,271.0,57.04,43.3
2016,6,27,7,30,636.0,78.0,1.7,26.0,323.0,61.36,46.76
2016,6,27,7,45,520.0,123.0,1.7,26.5,343.5,87.5,68.43
2016,6,27,8,0,404.0,168.0,1.7,27.0,364.0,111.47,87.88
2016,6,27,8,15,467.5,170.0,1.7,27.5,422.0,112.51,88.17
2016,6,27,8,30,531.0,172.0,1.7,28.0,480.0,113.66,88.6
2016,6,27,8,45,492.5,205.5,1.75,29.0,511.0,129.61,100.84
2016,6,27,9,0,454.0,239.0,1.8,30.0,542.0,144.23,111.79
2016,6,27,9,15,354.5,291.0,1.8,30.0,537.5,174.61,135.53
2016,6,27,9,30,255.0,343.0,1.8,30.0,533.0,206.9,148.19
2016,6,27,9,45,554.5,223.5,1.8,30.5,667.0,190.44,119.35
2016,6,27,10,0,854.0,104.0,1.8,31.0,801.0,223.93,129.9
2016,6,27,10,15,862.0,105.5,1.8,31.5,835.5,277.4,171.63
2016,6,27,10,30,870.0,107.0,1.8,32.0,870.0,330.56,214.96
2016,6,27,10,45,875.5,108.5,1.8,32.5,897.5,382.31,257.41
2016,6,27,11,0,881.0,110.0,1.8,33.0,925.0,433.05,298.33
2016,6,27,11,15,885.0,111.0,1.8,33.0,945.5,481.55,337.22
2016,6,27,11,30,889.0,112.0,1.8,33.0,966.0,528.46,373.91
2016,6,27,11,45,662.0,274.0,1.8,33.5,915.0,561.88,398.19
2016,6,27,12,0,435.0,436.0,1.8,34.0,864.0,578.31,408.32
2016,6,27,12,15,447.5,439.5,1.8,34.0,882.0,616.35,434.86
2016,6,27,12,30,460.0,443.0,1.8,34.0,900.0,654.5,460.91
2016,6,27,12,45,432.5,439.5,1.8,34.5,868.0,659.46,463.67
2016,6,27,13,0,405.0,436.0,1.8,35.0,836.0,658.14,462.39
2016,6,27,13,15,640.0,279.0,1.85,35.0,904.0,737.17,519.78
2016,6,27,13,30,875.0,122.0,1.9,35.0,972.0,797.38,563.67
2016,6,27,13,45,870.5,122.0,1.95,35.0,954.0,815.11,575.27
2016,6,27,14,0,866.0,122.0,2.0,35.0,936.0,829.28,585.04
2016,6,27,14,15,860.5,120.5,2.0,35.0,910.5,837.73,590.89
2016,6,27,14,30,855.0,119.0,2.0,35.0,885.0,842.49,594.55
2016,6,27,14,45,547.0,261.5,2.0,35.0,745.5,736.55,523.03
2016,6,27,15,0,239.0,404.0,2.0,35.0,606.0,572.39,408.83
2016,6,27,15,15,187.5,387.0,2.0,35.0,541.0,516.15,371.45
2016,6,27,15,30,136.0,370.0,2.0,35.0,476.0,459.2,332.16
2016,6,27,15,45,225.0,336.0,2.05,35.0,499.0,502.55,365.84
2016,6,27,16,0,314.0,302.0,2.1,35.0,522.0,559.43,407.8
2016,6,27,16,15,293.0,282.5,2.1,34.5,476.0,520.38,382.07
2016,6,27,16,30,272.0,263.0,2.1,34.0,430.0,480.63,355.95
2016,6,27,16,45,270.0,238.0,2.15,34.0,391.5,449.13,335.07
2016,6,27,17,0,268.0,213.0,2.2,34.0,353.0,416.3,312.78
2016,6,27,17,15,259.5,190.0,2.1,33.5,313.5,379.87,287.59
2016,6,27,17,30,251.0,167.0,2.0,33.0,274.0,342.82,261.34
2016,6,27,17,45,237.5,144.0,1.9,32.5,234.0,302.24,231.67
2016,6,27,18,0,224.0,121.0,1.8,32.0,194.0,261.74,201.2
2016,6,27,18,15,198.0,100.5,1.65,31.0,156.0,217.74,167.26
2016,6,27,18,30,172.0,80.0,1.5,30.0,118.0,175.41,133.53
2016,6,27,18,45,133.0,60.0,1.35,29.0,84.5,129.93,96.46
2016,6,27,19,0,94.0,40.0,1.2,28.0,51.0,87.62,61.22
2016,6,27,19,15,47.0,20.0,1.2,27.5,25.5,42.1,17.15
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,13.5,2.05,23.5,17.0,10.62,0.0
2016,6,28,6,0,98.0,27.0,2.4,24.0,34.0,20.3,8.44
2016,6,28,6,15,179.5,45.5,2.45,24.5,72.0,33.83,22.52
2016,6,28,6,30,261.0,64.0,2.5,25.0,110.0,47.22,34.48
2016,6,28,6,45,327.0,78.0,2.6,26.0,156.5,57.22,43.22
2016,6,28,7,0,393.0,92.0,2.7,27.0,203.0,67.07,51.54
2016,6,28,7,15,442.5,103.0,2.5,27.5,253.0,74.59,57.73
2016,6,28,7,30,492.0,114.0,2.3,28.0,303.0,81.95,63.62
2016,6,28,7,45,530.0,122.5,2.1,29.0,354.5,87.38,67.62
2016,6,28,8,0,568.0,131.0,1.9,30.0,406.0,93.92,72.43
2016,6,28,8,15,596.5,138.0,1.7,30.5,456.5,96.96,74.45
2016,6,28,8,30,625.0,145.0,1.5,31.0,507.0,99.81,76.3
2016,6,28,8,45,647.5,151.0,1.35,31.5,555.0,101.7,77.37
2016,6,28,9,0,670.0,157.0,1.2,32.0,603.0,103.4,78.29
2016,6,28,9,15,687.0,161.5,1.2,32.0,647.0,103.88,78.44
2016,6,28,9,30,704.0,166.0,1.2,32.0,691.0,128.59,79.53
2016,6,28,9,45,358.0,202.0,1.25,32.5,469.0,157.9,101.44
2016,6,28,10,0,12.0,238.0,1.3,33.0,247.0,176.85,127.99
2016,6,28,10,15,136.5,329.5,1.4,33.0,448.5,249.41,176.27
2016,6,28,10,30,261.0,421.0,1.5,33.0,650.0,341.49,238.88
2016,6,28,10,45,508.5,306.5,1.65,33.5,770.0,375.89,259.0
2016,6,28,11,0,756.0,192.0,1.8,34.0,890.0,433.94,299.27
2016,6,28,11,15,761.0,193.5,1.9,34.0,910.5,479.34,335.26
2016,6,28,11,30,766.0,195.0,2.0,34.0,931.0,523.64,369.72
2016,6,28,11,45,785.0,184.5,2.1,34.0,948.0,566.32,402.37
2016,6,28,12,0,804.0,174.0,2.2,34.0,965.0,608.44,434.02
2016,6,28,12,15,805.5,174.5,2.25,34.0,970.5,646.54,461.98
2016,6,28,12,30,807.0,175.0,2.3,34.0,976.0,682.77,488.12
2016,6,28,12,45,562.0,326.0,2.4,34.0,883.5,668.01,475.93
2016,6,28,13,0,317.0,477.0,2.5,34.0,791.0,625.43,444.3
2016,6,28,13,15,199.0,474.5,2.55,33.5,671.0,544.89,389.99
2016,6,28,13,30,81.0,472.0,2.6,33.0,551.0,451.36,324.88
2016,6,28,13,45,80.0,461.5,2.7,33.0,538.5,448.01,323.51
2016,6,28,14,0,79.0,451.0,2.8,33.0,526.0,443.84,321.18
2016,6,28,14,15,42.0,307.0,2.9,32.5,347.0,292.0,213.71
2016,6,28,14,30,5.0,163.0,3.0,32.0,168.0,132.17,95.53
2016,6,28,14,45,2.5,110.5,3.1,32.0,113.0,88.2,62.42
2016,6,28,15,0,0.0,58.0,3.2,32.0,58.0,44.85,29.16
2016,6,28,15,15,0.0,74.5,3.25,31.5,74.5,57.61,39.19
2016,6,28,15,30,0.0,91.0,3.3,31.0,91.0,70.37,49.26
2016,6,28,15,45,0.0,55.5,3.35,31.0,55.5,42.76,27.89
2016,6,28,16,0,0.0,20.0,3.4,31.0,20.0,15.35,6.45
2016,6,28,16,15,0.0,25.0,3.35,30.5,25.0,19.17,9.54
2016,6,28,16,30,0.0,30.0,3.3,30.0,30.0,22.99,12.65
2016,6,28,16,45,0.0,34.5,3.25,30.0,34.5,26.42,15.44
2016,6,28,17,0,0.0,39.0,3.2,30.0,39.0,29.85,18.25
2016,6,28,17,15,7.0,93.0,3.0,29.5,96.5,76.91,56.16
2016,6,28,17,30,14.0,147.0,2.8,29.0,154.0,130.24,98.9
2016,6,28,17,45,9.0,127.5,2.6,28.5,131.5,110.65,83.65
2016,6,28,18,0,4.0,108.0,2.4,28.0,109.0,91.38,68.48
2016,6,28,18,15,2.0,87.0,2.15,27.5,87.5,72.54,53.42
2016,6,28,18,30,0.0,66.0,1.9,27.0,66.0,53.68,38.06
2016,6,28,18,45,0.0,47.0,1.7,26.5,47.0,37.6,24.74
2016,6,28,19,0,0.0,28.0,1.5,26.0,28.0,21.39,11.21
2016,6,28,19,15,0.0,14.0,1.35,25.5,14.0,10.65,0.37
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,18.5,10.23,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,37.0,19.69,7.79
2016,6,29,6,15,246.5,40.0,2.3,24.0,76.0,30.3,19.61
2016,6,29,6,30,344.0,54.0,2.3,24.0,115.0,40.93,29.29
2016,6,29,6,45,418.5,63.5,2.35,24.5,163.5,50.37,37.65
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,57.43,43.75
2016,6,29,7,15,279.0,111.5,2.4,25.5,193.5,79.48,62.38
2016,6,29,7,30,65.0,150.0,2.4,26.0,175.0,104.04,82.74
2016,6,29,7,45,365.5,124.0,2.4,26.5,297.5,85.29,66.58
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,73.79,56.6
2016,6,29,8,15,692.5,103.0,2.4,27.5,471.5,76.5,58.53
2016,6,29,8,30,719.0,108.0,2.4,28.0,523.0,79.09,60.32
2016,6,29,8,45,409.5,203.5,2.4,28.5,444.5,126.4,98.62
2016,6,29,9,0,100.0,299.0,2.4,29.0,366.0,192.24,150.76
2016,6,29,9,15,107.0,323.5,2.45,29.0,399.5,205.41,160.61
2016,6,29,9,30,114.0,348.0,2.5,29.0,433.0,212.54,156.21
2016,6,29,9,45,464.0,238.0,2.55,29.5,612.0,189.96,123.25
2016,6,29,10,0,814.0,128.0,2.6,30.0,791.0,223.11,131.77
2016,6,29,10,15,823.0,130.0,2.65,30.0,825.5,281.8,177.9
2016,6,29,10,30,832.0,132.0,2.7,30.0,860.0,333.7,220.98
2016,6,29,10,45,838.0,134.0,2.75,30.5,888.0,384.18,262.97
2016,6,29,11,0,844.0,136.0,2.8,31.0,916.0,433.76,303.64
2016,6,29,11,15,462.5,300.0,2.85,31.0,729.0,417.77,300.31
2016,6,29,11,30,81.0,464.0,2.9,31.0,542.0,377.17,274.2
2016,6,29,11,45,476.0,297.5,2.95,31.5,764.5,481.43,349.83
2016,6,29,12,0,871.0,131.0,3.0,32.0,987.0,612.69,444.51
2016,6,29,12,15,872.0,131.5,3.0,32.0,992.5,650.96,472.7
2016,6,29,12,30,873.0,132.0,3.0,32.0,998.0,687.16,499.31
2016,6,29,12,45,871.0,133.0,3.05,32.5,995.0,719.58,521.96
2016,6,29,13,0,869.0,134.0,3.1,33.0,992.0,749.61,542.51
2016,6,29,13,15,866.5,133.5,3.1,33.0,982.0,775.34,560.76
2016,6,29,13,30,864.0,133.0,3.1,33.0,972.0,797.83,575.93
2016,6,29,13,45,858.5,133.0,3.1,33.0,953.5,814.91,587.44
2016,6,29,14,0,853.0,133.0,3.1,33.0,935.0,828.42,596.7
2016,6,29,14,15,847.0,131.5,3.1,33.0,910.0,836.65,602.61
2016,6,29,14,30,841.0,130.0,3.1,33.0,885.0,841.23,606.28
2016,6,29,14,45,814.5,139.5,3.1,33.0,849.0,846.75,610.71
2016,6,29,15,0,788.0,149.0,3.1,33.0,813.0,837.23,605.36
2016,6,29,15,15,777.0,146.0,3.15,32.5,775.0,825.58,600.31
2016,6,29,15,30,766.0,143.0,3.2,32.0,737.0,810.6,593.08
2016,6,29,15,45,750.0,140.0,3.25,32.0,694.0,788.26,579.73
2016,6,29,16,0,734.0,137.0,3.3,32.0,651.0,763.03,564.42
2016,6,29,16,15,715.0,133.0,3.3,31.5,604.0,736.39,548.97
2016,6,29,16,30,696.0,129.0,3.3,31.0,557.0,702.85,528.14
2016,6,29,16,45,671.0,124.0,3.35,31.0,507.0,661.76,500.62
2016,6,29,17,0,646.0,119.0,3.4,31.0,457.0,619.32,471.62
2016,6,29,17,15,613.5,112.5,3.2,30.5,405.0,569.11,436.53
2016,6,29,17,30,581.0,106.0,3.0,30.0,353.0,518.74,400.49
2016,6,29,17,45,538.5,98.0,2.85,30.0,302.0,460.93,357.24
2016,6,29,18,0,496.0,90.0,2.7,30.0,251.0,404.55,313.93
2016,6,29,18,15,436.5,79.5,2.4,29.0,201.5,333.41,259.02
2016,6,29,18,30,377.0,69.0,2.1,28.0,152.0,273.25,210.73
2016,6,29,18,45,299.0,54.5,1.85,27.5,109.0,205.58,155.05
2016,6,29,19,0,221.0,40.0,1.6,27.0,66.0,145.46,104.28
2016,6,29,19,15,110.5,20.0,1.55,26.5,33.0,70.25,32.21
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,64.5,13.0,1.2,23.5,18.0,10.23,0.0
2016,6,30,6,0,129.0,26.0,1.4,24.0,36.0,19.62,7.49
2016,6,30,6,15,224.5,41.5,1.45,24.5,74.5,31.24,20.33
2016,6,30,6,30,320.0,57.0,1.5,25.0,113.0,42.83,30.76
2016,6,30,6,45,395.5,67.5,1.6,26.0,161.0,50.78,37.74
2016,6,30,7,0,471.0,78.0,1.7,27.0,209.0,61.02,46.41
2016,6,30,7,15,520.0,86.0,1.8,27.5,260.5,66.38,50.81
2016,6,30,7,30,569.0,94.0,1.9,28.0,312.0,71.64,54.99
2016,6,30,7,45,607.5,100.0,2.0,28.5,364.5,75.21,57.65
2016,6,30,8,0,646.0,106.0,2.1,29.0,417.0,78.7,60.19
2016,6,30,8,15,673.0,111.0,2.15,29.0,468.0,81.19,62.01
2016,6,30,8,30,700.0,116.0,2.2,29.0,519.0,83.56,63.73
2016,6,30,8,45,718.0,121.5,2.25,29.5,567.5,85.86,65.24
2016,6,30,9,0,736.0,127.0,2.3,30.0,616.0,95.54,72.75
2016,6,30,9,15,752.5,130.5,2.3,30.0,661.0,96.32,73.16
2016,6,30,9,30,769.0,134.0,2.3,30.0,706.0,121.38,73.99
2016,6,30,9,45,781.0,137.5,2.35,30.5,746.5,173.79,98.79
2016,6,30,10,0,793.0,141.0,2.4,31.0,787.0,227.04,134.97
2016,6,30,10,15,802.5,143.0,2.45,31.0,821.5,279.38,175.97
2016,6,30,10,30,812.0,145.0,2.5,31.0,856.0,331.78,219.07
2016,6,30,10,45,567.0,289.5,2.55,31.5,793.5,385.76,268.39
2016,6,30,11,0,322.0,434.0,2.6,32.0,731.0,418.7,298.18
2016,6,30,11,15,580.0,292.5,2.6,32.0,843.0,460.57,327.84
2016,6,30,11,30,838.0,151.0,2.6,32.0,955.0,526.99,376.97
2016,6,30,11,45,841.0,152.0,2.65,32.5,968.5,569.76,409.35
2016,6,30,12,0,844.0,153.0,2.7,33.0,982.0,610.69,439.6
2016,6,30,12,15,845.5,153.0,2.75,33.0,987.5,648.18,467.65
2016,6,30,12,30,847.0,153.0,2.8,33.0,993.0,683.76,493.8
2016,6,30,12,45,849.0,151.0,2.85,33.5,991.5,716.55,516.57
2016,6,30,13,0,851.0,149.0,2.9,34.0,990.0,747.22,537.45
2016,6,30,13,15,848.5,148.5,2.95,34.0,980.0,772.89,555.74
2016,6,30,13,30,846.0,148.0,3.0,34.0,970.0,795.4,571.48
2016,6,30,13,45,489.0,310.5,3.05,34.0,783.5,685.66,492.7
2016,6,30,14,0,132.0,473.0,3.1,34.0,597.0,520.01,373.21
2016,6,30,14,15,479.5,308.0,3.15,34.0,740.5,701.85,506.97
2016,6,30,14,30,827.0,143.0,3.2,34.0,884.0,841.05,605.21
2016,6,30,14,45,827.0,135.5,3.3,34.0,854.5,842.15,606.3
2016,6,30,15,0,827.0,128.0,3.4,34.0,825.0,839.42,605.98
2016,6,30,15,15,816.5,125.5,3.45,34.0,787.0,839.67,607.51
2016,6,30,15,30,806.0,123.0,3.5,34.0,749.0,825.17,599.36
2016,6,30,15,45,793.0,120.0,3.55,34.0,706.0,804.78,587.42
2016,6,30,16,0,780.0,117.0,3.6,34.0,663.0,781.34,573.44
2016,6,30,16,15,762.5,113.5,3.6,33.5,615.5,750.91,555.59
2016,6,30,16,30,745.0,110.0,3.6,33.0,568.0,718.02,535.87
2016,6,30,16,45,723.0,105.5,3.65,32.5,518.0,678.48,511.34
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,640.29,486.43
2016,6,30,17,15,670.5,96.0,3.6,31.5,415.5,591.4,452.73
2016,6,30,17,30,640.0,91.0,3.5,31.0,363.0,542.13,417.87
2016,6,30,17,45,599.0,84.0,3.4,31.0,311.0,484.19,374.72
2016,6,30,18,0,558.0,77.0,3.3,31.0,259.0,427.53,331.3
2016,6,30,18,15,500.0,69.0,3.0,30.0,209.0,362.53,281.03
2016,6,30,18,30,442.0,61.0,2.7,29.0,159.0,301.24,231.82
2016,6,30,18,45,356.5,49.5,2.4,28.5,114.5,228.91,172.33
2016,6,30,19,0,271.0,38.0,2.1,28.0,70.0,162.36,116.23
2016,6,30,19,15,135.5,19.0,2.05,27.5,35.0,77.2,35.58
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,12.5,1.4,23.5,18.5,9.83,0.0
2016,7,1,6,0,163.0,25.0,1.6,24.0,37.0,19.0,6.79
2016,7,1,6,15,266.0,39.0,1.6,24.5,77.5,29.69,19.01
2016,7,1,6,30,369.0,53.0,1.6,25.0,118.0,42.72,30.65
2016,7,1,6,45,443.0,62.5,1.65,25.5,167.0,49.87,37.05
2016,7,1,7,0,517.0,72.0,1.7,26.0,216.0,57.0,43.19
2016,7,1,7,15,566.0,79.5,1.75,26.5,268.5,62.25,47.54
2016,7,1,7,30,615.0,87.0,1.8,27.0,321.0,67.42,51.67
2016,7,1,7,45,652.0,92.5,1.9,28.0,374.5,70.9,54.18
2016,7,1,8,0,689.0,98.0,2.0,29.0,428.0,74.31,56.56
2016,7,1,8,15,715.0,102.5,2.05,29.5,480.5,76.74,58.22
2016,7,1,8,30,741.0,107.0,2.1,30.0,533.0,85.69,65.2
2016,7,1,8,45,761.5,110.5,2.15,30.5,582.5,87.23,66.08
2016,7,1,9,0,782.0,114.0,2.2,31.0,632.0,88.67,66.89
2016,7,1,9,15,797.0,117.0,2.2,31.0,677.5,89.51,67.36
2016,7,1,9,30,812.0,120.0,2.2,31.0,723.0,115.25,68.33
2016,7,1,9,45,824.5,121.5,2.25,31.5,764.0,169.0,93.17
2016,7,1,10,0,837.0,123.0,2.3,32.0,805.0,230.46,135.16
2016,7,1,10,15,846.0,125.0,2.35,32.0,839.5,283.87,176.87
2016,7,1,10,30,855.0,127.0,2.4,32.0,874.0,337.11,220.63
2016,7,1,10,45,862.5,127.5,2.45,32.5,902.5,388.53,262.96
2016,7,1,11,0,870.0,128.0,2.5,33.0,931.0,439.13,304.04
2016,7,1,11,15,874.0,129.5,2.55,33.0,952.0,487.76,343.4
2016,7,1,11,30,878.0,131.0,2.6,33.0,973.0,534.83,380.65
2016,7,1,11,45,875.0,135.5,2.65,33.5,984.5,578.26,413.54
2016,7,1,12,0,872.0,140.0,2.7,34.0,996.0,619.26,443.74
2016,7,1,12,15,872.5,140.5,2.75,34.0,1001.5,657.48,472.19
2016,7,1,12,30,873.0,141.0,2.8,34.0,1007.0,693.61,498.6
2016,7,1,12,45,873.0,140.0,2.9,34.5,1004.5,726.33,521.42
2016,7,1,13,0,873.0,139.0,3.0,35.0,1002.0,756.73,542.24
2016,7,1,13,15,870.5,138.5,3.05,35.0,991.5,782.79,560.74
2016,7,1,13,30,868.0,138.0,3.1,35.0,981.0,805.61,576.29
2016,7,1,13,45,864.0,137.0,3.2,35.0,963.0,823.42,588.68
2016,7,1,14,0,860.0,136.0,3.3,35.0,945.0,837.63,598.85
2016,7,1,14,15,853.5,134.5,3.35,35.0,919.5,845.7,604.88
2016,7,1,14,30,847.0,133.0,3.4,35.0,894.0,850.07,608.66
2016,7,1,14,45,595.5,257.0,3.5,35.0,782.5,775.89,557.65
2016,7,1,15,0,344.0,381.0,3.6,35.0,671.0,658.51,474.75
2016,7,1,15,15,329.0,364.0,3.65,34.5,631.0,633.15,460.01
2016,7,1,15,30,314.0,347.0,3.7,34.0,591.0,605.98,443.31
2016,7,1,15,45,547.0,233.0,3.75,34.0,628.5,708.79,520.96
2016,7,1,16,0,780.0,119.0,3.8,34.0,666.0,784.23,576.83
2016,7,1,16,15,762.0,115.5,3.8,33.5,618.0,753.43,558.07
2016,7,1,16,30,744.0,112.0,3.8,33.0,570.0,720.16,538.06
2016,7,1,16,45,718.5,108.5,3.85,33.0,519.0,682.29,513.42
