Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,0,693.0,105.0,3.9,33.0,468.0,639.82,484.53
2016,7,1,17,15,661.5,99.5,3.75,32.5,415.5,589.91,450.08
2016,7,1,17,30,630.0,94.0,3.6,32.0,363.0,539.69,414.54
2016,7,1,17,45,586.5,87.5,3.5,31.5,310.0,481.06,371.74
2016,7,1,18,0,543.0,81.0,3.4,31.0,257.0,423.89,328.65
2016,7,1,18,15,483.0,72.0,3.15,30.0,207.0,357.28,277.21
2016,7,1,18,30,423.0,63.0,2.9,29.0,157.0,294.61,226.99
2016,7,1,18,45,336.0,51.0,2.65,28.5,112.5,218.38,164.57
2016,7,1,19,0,249.0,39.0,2.4,28.0,68.0,155.63,111.52
2016,7,1,19,15,124.5,19.5,2.45,27.5,34.0,74.52,34.19
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,15.5,10.62,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,31.0,20.13,7.18
2016,7,2,6,15,155.0,46.0,3.1,24.5,69.0,33.97,22.5
2016,7,2,6,30,243.0,65.0,3.3,25.0,107.0,47.78,34.89
2016,7,2,6,45,326.0,77.0,3.5,25.5,154.5,56.55,42.72
2016,7,2,7,0,409.0,89.0,3.7,26.0,202.0,65.3,50.25
2016,7,2,7,15,462.5,98.5,3.75,26.5,253.0,71.98,55.8
2016,7,2,7,30,516.0,108.0,3.8,27.0,304.0,78.57,61.1
2016,7,2,7,45,565.5,112.5,3.9,27.5,358.0,83.23,64.66
2016,7,2,8,0,615.0,117.0,4.0,28.0,412.0,85.51,66.18
2016,7,2,8,15,644.0,122.5,4.05,28.5,463.5,88.03,67.87
2016,7,2,8,30,673.0,128.0,4.1,29.0,515.0,90.43,69.44
2016,7,2,8,45,701.5,129.5,4.15,29.5,565.0,90.27,68.92
2016,7,2,9,0,730.0,131.0,4.2,30.0,615.0,90.15,68.45
2016,7,2,9,15,746.5,135.0,4.25,30.5,660.0,98.98,75.26
2016,7,2,9,30,763.0,139.0,4.3,31.0,705.0,123.43,75.83
2016,7,2,9,45,780.5,139.0,4.35,31.5,746.5,174.11,99.03
2016,7,2,10,0,798.0,139.0,4.4,32.0,788.0,226.24,134.17
2016,7,2,10,15,807.5,141.0,4.4,32.5,822.5,278.93,175.25
2016,7,2,10,30,817.0,143.0,4.4,33.0,857.0,331.68,218.35
2016,7,2,10,45,827.5,142.5,4.45,33.5,886.0,385.07,262.17
2016,7,2,11,0,838.0,142.0,4.5,34.0,915.0,434.66,302.68
2016,7,2,11,15,843.0,143.5,4.5,34.0,936.0,482.28,341.58
2016,7,2,11,30,848.0,145.0,4.5,34.0,957.0,528.52,378.54
2016,7,2,11,45,851.0,145.5,4.55,34.5,970.5,571.5,411.54
2016,7,2,12,0,854.0,146.0,4.6,35.0,984.0,612.61,442.28
2016,7,2,12,15,855.0,146.5,4.6,35.0,990.0,650.54,470.86
2016,7,2,12,30,856.0,147.0,4.6,35.0,996.0,686.48,497.44
2016,7,2,12,45,856.0,146.5,4.65,35.5,993.5,719.13,520.35
2016,7,2,13,0,856.0,146.0,4.7,36.0,991.0,749.55,541.27
2016,7,2,13,15,853.5,145.5,4.7,36.0,981.0,775.36,559.72
2016,7,2,13,30,851.0,145.0,4.7,36.0,971.0,798.01,575.42
2016,7,2,13,45,847.0,144.0,4.75,36.0,953.5,815.7,587.61
2016,7,2,14,0,843.0,143.0,4.8,36.0,936.0,829.85,597.67
2016,7,2,14,15,837.0,141.5,4.8,36.0,911.0,838.33,603.83
2016,7,2,14,30,831.0,140.0,4.8,36.0,886.0,843.18,607.71
2016,7,2,14,45,821.5,138.5,4.85,36.0,853.5,853.76,615.83
2016,7,2,15,0,812.0,137.0,4.9,36.0,821.0,848.27,613.38
2016,7,2,15,15,801.0,134.5,4.9,35.5,783.0,837.0,608.27
2016,7,2,15,30,790.0,132.0,4.9,35.0,745.0,822.33,600.96
2016,7,2,15,45,577.5,210.5,4.9,35.0,645.0,720.62,530.23
2016,7,2,16,0,365.0,289.0,4.9,35.0,545.0,590.51,436.87
2016,7,2,16,15,385.0,261.0,4.85,34.5,513.5,574.71,428.77
2016,7,2,16,30,405.0,233.0,4.8,34.0,482.0,573.16,429.96
2016,7,2,16,45,531.0,174.0,4.75,34.0,471.0,600.72,453.39
2016,7,2,17,0,657.0,115.0,4.7,34.0,460.0,625.5,474.18
2016,7,2,17,15,624.0,109.5,4.5,33.5,407.5,575.61,439.12
2016,7,2,17,30,591.0,104.0,4.3,33.0,355.0,525.56,403.47
2016,7,2,17,45,542.0,97.0,4.15,32.5,302.5,464.28,358.46
2016,7,2,18,0,493.0,90.0,4.0,32.0,250.0,404.89,313.54
2016,7,2,18,15,429.5,80.0,3.75,31.0,200.5,332.09,257.43
2016,7,2,18,30,366.0,70.0,3.5,30.0,151.0,270.69,208.26
2016,7,2,18,45,275.0,56.5,3.3,29.5,107.5,198.82,149.47
2016,7,2,19,0,184.0,43.0,3.1,29.0,64.0,136.01,97.08
2016,7,2,19,15,92.0,21.5,3.15,28.5,32.0,59.6,26.11
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,8.5,11.5,4.75,24.0,12.5,9.05,0.0
2016,7,3,6,0,17.0,23.0,4.9,24.0,25.0,17.43,5.11
2016,7,3,6,15,64.5,44.0,5.1,24.5,54.5,32.35,21.12
2016,7,3,6,30,112.0,65.0,5.3,25.0,84.0,47.13,34.32
2016,7,3,6,45,166.5,82.0,5.5,25.5,122.0,58.75,44.58
2016,7,3,7,0,221.0,99.0,5.7,26.0,160.0,70.53,54.71
2016,7,3,7,15,141.0,123.0,5.75,26.5,165.5,86.3,67.95
2016,7,3,7,30,61.0,147.0,5.8,27.0,171.0,102.14,80.98
2016,7,3,7,45,49.5,165.5,5.9,27.5,186.5,114.03,90.47
2016,7,3,8,0,38.0,184.0,6.0,28.0,202.0,125.61,99.55
2016,7,3,8,15,34.0,200.5,6.0,28.5,218.5,135.98,107.49
2016,7,3,8,30,30.0,217.0,6.0,29.0,235.0,146.08,115.11
2016,7,3,8,45,32.5,239.0,6.05,30.0,259.5,158.97,124.68
2016,7,3,9,0,35.0,261.0,6.1,31.0,284.0,171.51,133.82
2016,7,3,9,15,37.0,278.5,6.05,31.0,305.0,181.39,141.3
2016,7,3,9,30,39.0,296.0,6.0,31.0,326.0,194.34,143.77
2016,7,3,9,45,153.5,338.5,5.95,31.5,462.5,227.11,162.77
2016,7,3,10,0,268.0,381.0,5.9,32.0,599.0,274.15,191.84
2016,7,3,10,15,338.5,372.0,5.8,32.5,659.5,309.6,215.55
2016,7,3,10,30,409.0,363.0,5.7,33.0,720.0,343.81,239.9
2016,7,3,10,45,610.5,258.0,5.65,33.5,811.0,377.19,262.15
2016,7,3,11,0,812.0,153.0,5.6,34.0,902.0,430.84,301.73
2016,7,3,11,15,615.5,283.5,5.5,34.0,859.0,471.21,336.67
2016,7,3,11,30,419.0,414.0,5.4,34.0,816.0,498.61,359.09
2016,7,3,11,45,431.5,426.0,5.35,34.5,845.5,541.86,390.32
2016,7,3,12,0,444.0,438.0,5.3,35.0,875.0,585.68,421.26
2016,7,3,12,15,636.0,298.0,5.2,35.0,927.0,632.49,457.29
2016,7,3,12,30,828.0,158.0,5.1,35.0,979.0,675.19,491.25
2016,7,3,12,45,826.5,158.5,5.05,35.5,976.5,706.74,513.18
2016,7,3,13,0,825.0,159.0,5.0,36.0,974.0,748.7,541.32
2016,7,3,13,15,822.5,158.5,4.9,36.0,964.0,774.6,559.33
2016,7,3,13,30,820.0,158.0,4.8,36.0,954.0,797.27,574.96
2016,7,3,13,45,817.0,155.5,4.75,36.0,936.5,814.42,586.77
2016,7,3,14,0,814.0,153.0,4.7,36.0,919.0,828.0,596.04
2016,7,3,14,15,808.0,151.5,4.6,36.0,894.0,836.37,601.76
2016,7,3,14,30,802.0,150.0,4.5,36.0,869.0,841.12,605.2
2016,7,3,14,45,795.0,146.5,4.45,36.0,838.0,839.54,604.76
2016,7,3,15,0,788.0,143.0,4.4,36.0,807.0,834.37,602.1
2016,7,3,15,15,777.0,140.5,4.4,36.0,770.0,823.27,595.82
2016,7,3,15,30,766.0,138.0,4.4,36.0,733.0,808.83,587.43
2016,7,3,15,45,754.5,133.0,4.4,36.0,691.0,788.33,575.04
2016,7,3,16,0,743.0,128.0,4.4,36.0,649.0,764.79,560.63
2016,7,3,16,15,724.5,124.5,4.4,35.5,602.0,734.29,542.55
2016,7,3,16,30,706.0,121.0,4.4,35.0,555.0,705.42,525.45
2016,7,3,16,45,686.0,114.5,4.45,35.0,506.0,666.21,499.38
2016,7,3,17,0,666.0,108.0,4.5,35.0,457.0,625.34,471.67
2016,7,3,17,15,634.0,102.5,4.4,34.5,405.5,575.9,437.66
2016,7,3,17,30,602.0,97.0,4.3,34.0,354.0,526.25,402.63
2016,7,3,17,45,563.5,89.0,4.25,33.5,303.0,470.07,361.79
2016,7,3,18,0,525.0,81.0,4.2,33.0,252.0,415.05,320.46
2016,7,3,18,15,463.5,72.0,4.1,32.0,202.5,348.29,269.16
2016,7,3,18,30,402.0,63.0,4.0,31.0,153.0,285.66,219.21
2016,7,3,18,45,315.5,51.0,3.95,30.5,109.5,210.48,157.87
2016,7,3,19,0,229.0,39.0,3.9,30.0,66.0,148.78,105.97
2016,7,3,19,15,114.5,19.5,4.0,29.5,33.0,71.61,32.04
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,24.5,9.5,7.47,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,14.51,2.96
2016,7,4,6,15,26.0,41.5,4.45,25.0,46.0,30.64,19.62
2016,7,4,6,30,52.0,64.0,4.6,25.0,73.0,46.28,33.59
2016,7,4,6,45,88.0,86.5,4.75,25.5,108.5,61.35,46.78
2016,7,4,7,0,124.0,109.0,4.9,26.0,144.0,76.43,59.71
2016,7,4,7,15,153.5,129.0,5.0,26.0,181.0,89.8,71.04
2016,7,4,7,30,183.0,149.0,5.1,26.0,218.0,102.93,81.96
2016,7,4,7,45,239.5,167.0,5.2,26.5,272.5,111.83,88.97
2016,7,4,8,0,296.0,185.0,5.3,27.0,327.0,122.89,97.65
2016,7,4,8,15,287.5,211.5,5.35,27.5,362.5,136.82,108.57
2016,7,4,8,30,279.0,238.0,5.4,28.0,398.0,149.94,118.69
2016,7,4,8,45,338.0,248.0,5.5,28.5,459.5,155.67,122.69
2016,7,4,9,0,397.0,258.0,5.6,29.0,521.0,161.24,126.57
2016,7,4,9,15,394.5,280.5,5.6,29.5,557.0,170.96,133.74
2016,7,4,9,30,392.0,303.0,5.6,30.0,593.0,194.79,138.05
2016,7,4,9,45,583.5,225.5,5.65,30.5,685.0,193.77,121.99
2016,7,4,10,0,775.0,148.0,5.7,31.0,777.0,227.44,136.9
2016,7,4,10,15,627.5,246.0,5.65,31.5,770.0,294.68,194.79
2016,7,4,10,30,480.0,344.0,5.6,32.0,763.0,353.84,246.07
2016,7,4,10,45,651.5,246.5,5.55,32.5,835.0,384.42,267.48
2016,7,4,11,0,823.0,149.0,5.5,33.0,907.0,432.71,304.05
2016,7,4,11,15,828.5,150.5,5.45,33.5,928.5,480.11,342.41
2016,7,4,11,30,834.0,152.0,5.4,34.0,950.0,526.07,378.65
2016,7,4,11,45,624.5,292.0,5.35,34.5,894.5,553.94,399.89
2016,7,4,12,0,415.0,432.0,5.3,35.0,839.0,564.97,406.83
2016,7,4,12,15,620.0,300.0,5.2,35.5,912.5,624.13,450.59
2016,7,4,12,30,825.0,168.0,5.1,36.0,986.0,691.41,499.91
2016,7,4,12,45,833.5,161.5,5.1,36.5,987.0,726.1,523.98
2016,7,4,13,0,842.0,155.0,5.1,37.0,988.0,746.47,538.37
2016,7,4,13,15,840.5,154.5,5.05,37.0,978.5,772.98,557.13
2016,7,4,13,30,839.0,154.0,5.0,37.0,969.0,796.42,573.35
2016,7,4,13,45,842.0,148.5,5.0,37.0,953.5,816.41,586.92
2016,7,4,14,0,845.0,143.0,5.0,37.0,938.0,832.87,598.22
2016,7,4,14,15,652.5,254.5,5.0,37.0,859.0,805.44,577.54
2016,7,4,14,30,460.0,366.0,5.0,37.0,780.0,746.97,534.8
2016,7,4,14,45,366.0,382.0,5.0,37.0,704.0,674.61,485.48
2016,7,4,15,0,272.0,398.0,5.0,37.0,628.0,614.02,443.1
2016,7,4,15,15,390.0,337.0,4.95,37.0,649.0,661.24,479.59
2016,7,4,15,30,508.0,276.0,4.9,37.0,670.0,722.05,524.29
2016,7,4,15,45,492.5,261.0,4.9,37.0,625.5,692.08,504.68
2016,7,4,16,0,477.0,246.0,4.9,37.0,581.0,659.94,483.84
2016,7,4,16,15,595.5,185.5,4.8,36.5,572.5,697.09,514.11
2016,7,4,16,30,714.0,125.0,4.7,36.0,564.0,717.01,532.32
2016,7,4,16,45,691.0,119.5,4.65,35.5,513.5,676.41,505.87
2016,7,4,17,0,668.0,114.0,4.6,35.0,463.0,634.29,478.07
2016,7,4,17,15,542.0,126.5,4.4,34.5,390.0,537.75,408.73
2016,7,4,17,30,416.0,139.0,4.2,34.0,317.0,440.36,337.19
2016,7,4,17,45,382.0,125.0,4.05,33.5,270.5,388.71,299.34
2016,7,4,18,0,348.0,111.0,3.9,33.0,224.0,338.51,261.34
2016,7,4,18,15,304.5,94.5,3.7,32.0,179.5,282.46,218.07
2016,7,4,18,30,261.0,78.0,3.5,31.0,135.0,218.4,167.28
2016,7,4,18,45,195.0,60.5,3.35,30.5,96.5,159.38,118.96
2016,7,4,19,0,129.0,43.0,3.2,30.0,58.0,106.66,75.06
2016,7,4,19,15,64.5,21.5,3.3,29.5,29.0,50.76,21.09
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,23.5,12.0,4.15,24.5,13.5,9.44,0.0
2016,7,5,6,0,47.0,24.0,4.2,25.0,27.0,18.1,4.64
2016,7,5,6,15,116.5,43.0,4.35,25.0,60.5,31.73,20.48
2016,7,5,6,30,186.0,62.0,4.5,25.0,94.0,45.39,32.81
2016,7,5,6,45,264.0,74.0,4.65,25.5,137.0,53.94,40.47
2016,7,5,7,0,342.0,86.0,4.8,26.0,180.0,62.54,47.91
2016,7,5,7,15,374.0,102.5,4.9,26.5,226.0,73.38,57.01
2016,7,5,7,30,406.0,119.0,5.0,27.0,272.0,83.82,65.57
2016,7,5,7,45,460.5,128.5,5.1,27.5,327.5,89.94,70.33
2016,7,5,8,0,515.0,138.0,5.2,28.0,383.0,95.94,74.92
2016,7,5,8,15,527.5,152.5,5.25,28.5,429.0,103.84,81.0
2016,7,5,8,30,540.0,167.0,5.3,29.0,475.0,111.27,86.63
2016,7,5,8,45,551.0,182.0,5.35,29.5,521.5,118.48,92.02
2016,7,5,9,0,562.0,197.0,5.4,30.0,568.0,125.18,96.97
2016,7,5,9,15,691.0,153.0,5.4,30.5,642.0,99.58,75.79
2016,7,5,9,30,820.0,109.0,5.4,31.0,716.0,117.61,70.74
2016,7,5,9,45,836.5,108.0,5.4,31.5,757.5,170.01,94.1
2016,7,5,10,0,853.0,107.0,5.4,32.0,799.0,223.46,130.15
2016,7,5,10,15,861.0,109.0,5.4,32.0,833.5,277.57,173.1
2016,7,5,10,30,869.0,111.0,5.4,32.0,868.0,331.39,218.21
2016,7,5,10,45,877.5,110.5,5.4,32.5,896.5,383.33,261.89
2016,7,5,11,0,886.0,110.0,5.4,33.0,925.0,434.53,304.45
2016,7,5,11,15,648.0,262.0,5.35,33.5,866.0,472.71,338.06
2016,7,5,11,30,410.0,414.0,5.3,34.0,807.0,494.58,356.15
2016,7,5,11,45,433.5,424.5,5.3,34.5,845.5,542.59,390.79
2016,7,5,12,0,457.0,435.0,5.3,35.0,884.0,592.11,425.82
2016,7,5,12,15,671.5,279.5,5.25,35.0,943.0,643.18,465.2
2016,7,5,12,30,886.0,124.0,5.2,35.0,1002.0,692.51,504.22
2016,7,5,12,45,640.5,280.5,5.2,35.5,915.0,686.92,496.5
2016,7,5,13,0,395.0,437.0,5.2,36.0,828.0,653.65,469.07
2016,7,5,13,15,418.0,432.5,5.2,36.0,842.0,692.15,496.36
2016,7,5,13,30,441.0,428.0,5.2,36.0,856.0,726.57,520.51
2016,7,5,13,45,658.5,273.5,5.2,36.5,899.0,794.83,571.17
2016,7,5,14,0,876.0,119.0,5.2,37.0,942.0,839.5,603.78
2016,7,5,14,15,870.5,117.5,5.15,37.0,917.0,848.37,609.77
2016,7,5,14,30,865.0,116.0,5.1,37.0,892.0,853.5,613.58
2016,7,5,14,45,853.0,117.0,5.1,37.0,859.5,851.67,613.18
2016,7,5,15,0,841.0,118.0,5.1,37.0,827.0,846.28,610.57
2016,7,5,15,15,831.0,116.0,5.1,36.5,789.0,836.3,606.32
2016,7,5,15,30,821.0,114.0,5.1,36.0,751.0,822.9,599.87
2016,7,5,15,45,809.0,111.0,5.1,36.0,708.5,813.37,594.85
2016,7,5,16,0,797.0,108.0,5.1,36.0,666.0,790.53,580.86
2016,7,5,16,15,780.0,104.5,5.1,35.5,618.5,760.19,562.95
2016,7,5,16,30,763.0,101.0,5.1,35.0,571.0,727.31,543.1
2016,7,5,16,45,741.0,97.5,5.1,35.0,520.5,688.37,517.63
2016,7,5,17,0,719.0,94.0,5.1,35.0,470.0,647.69,490.27
2016,7,5,17,15,689.0,89.0,5.0,34.5,417.5,600.94,458.03
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,551.27,422.89
2016,7,5,17,45,616.5,78.5,4.8,33.5,312.5,493.2,380.4
2016,7,5,18,0,574.0,73.0,4.7,33.0,260.0,436.48,337.57
2016,7,5,18,15,514.0,65.5,4.55,32.0,209.5,369.97,286.29
2016,7,5,18,30,454.0,58.0,4.4,31.0,159.0,307.38,236.15
2016,7,5,18,45,359.5,48.0,4.3,30.5,114.0,231.54,173.98
2016,7,5,19,0,265.0,38.0,4.2,30.0,69.0,162.33,115.86
2016,7,5,19,15,132.5,19.0,4.25,29.5,34.5,77.26,34.08
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.7,24.0,14.5,9.44,0.0
2016,7,6,6,0,69.0,24.0,4.8,24.0,29.0,18.01,4.11
2016,7,6,6,15,163.0,42.0,4.9,24.5,66.0,31.28,20.11
2016,7,6,6,30,257.0,60.0,5.0,25.0,103.0,44.44,31.99
2016,7,6,6,45,351.0,69.5,5.15,25.5,151.5,51.71,38.56
2016,7,6,7,0,445.0,79.0,5.3,26.0,200.0,59.08,44.96
2016,7,6,7,15,498.0,87.5,5.4,26.5,251.5,67.4,51.94
2016,7,6,7,30,551.0,96.0,5.5,27.0,303.0,72.99,56.44
2016,7,6,7,45,601.0,98.5,5.6,27.5,357.0,74.24,57.18
2016,7,6,8,0,651.0,101.0,5.7,28.0,411.0,75.65,58.02
2016,7,6,8,15,678.5,106.0,5.75,28.5,462.5,78.29,59.86
2016,7,6,8,30,706.0,111.0,5.8,29.0,514.0,80.81,61.59
2016,7,6,8,45,731.5,113.0,5.9,29.5,564.0,88.24,67.34
2016,7,6,9,0,757.0,115.0,6.0,30.0,614.0,88.76,67.39
2016,7,6,9,15,773.0,118.0,6.0,30.5,659.0,89.57,67.71
2016,7,6,9,30,789.0,121.0,6.0,31.0,704.0,113.45,68.18
2016,7,6,9,45,804.0,122.0,6.05,31.5,745.5,166.03,92.34
2016,7,6,10,0,819.0,123.0,6.1,32.0,787.0,226.62,134.07
2016,7,6,10,15,828.0,125.0,6.05,32.5,821.5,279.24,175.44
2016,7,6,10,30,837.0,127.0,6.0,33.0,856.0,331.72,218.86
2016,7,6,10,45,846.0,127.5,6.0,33.5,885.0,382.94,261.72
2016,7,6,11,0,855.0,128.0,6.0,34.0,914.0,433.56,303.6
2016,7,6,11,15,859.5,129.0,5.95,34.0,935.5,481.63,343.38
2016,7,6,11,30,864.0,130.0,5.9,34.0,957.0,528.23,381.13
2016,7,6,11,45,870.5,128.5,5.9,34.5,972.0,572.68,415.65
2016,7,6,12,0,877.0,127.0,5.9,35.0,987.0,615.49,448.03
2016,7,6,12,15,878.0,127.5,5.85,35.0,993.0,654.39,477.65
2016,7,6,12,30,879.0,128.0,5.8,35.0,999.0,691.15,505.12
2016,7,6,12,45,880.5,126.5,5.8,35.5,997.5,724.74,528.95
2016,7,6,13,0,882.0,125.0,5.8,36.0,996.0,755.97,550.65
2016,7,6,13,15,880.5,124.5,5.75,36.0,986.5,782.89,569.71
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,806.6,585.74
2016,7,6,13,45,876.0,123.0,5.7,36.5,960.0,825.29,597.37
2016,7,6,14,0,873.0,122.0,5.7,37.0,943.0,840.41,606.64
2016,7,6,14,15,867.5,121.0,5.7,37.0,918.0,849.79,613.45
2016,7,6,14,30,862.0,120.0,5.7,37.0,893.0,855.47,617.92
2016,7,6,14,45,847.0,122.5,5.7,37.0,859.5,852.51,616.76
2016,7,6,15,0,832.0,125.0,5.7,37.0,826.0,846.02,613.39
2016,7,6,15,15,821.5,123.0,5.7,36.5,788.0,835.8,608.93
2016,7,6,15,30,811.0,121.0,5.7,36.0,750.0,832.9,609.53
2016,7,6,15,45,793.5,120.0,5.7,36.0,706.0,810.85,595.89
2016,7,6,16,0,776.0,119.0,5.7,36.0,662.0,785.85,580.32
2016,7,6,16,15,758.0,115.5,5.7,35.5,614.5,755.14,561.94
2016,7,6,16,30,740.0,112.0,5.7,35.0,567.0,721.97,541.65
2016,7,6,16,45,709.5,110.0,5.75,35.0,515.5,682.1,515.25
2016,7,6,17,0,679.0,108.0,5.8,35.0,464.0,637.81,484.55
2016,7,6,17,15,646.5,102.5,5.7,34.5,411.5,587.5,449.51
2016,7,6,17,30,614.0,97.0,5.6,34.0,359.0,536.96,413.42
2016,7,6,17,45,561.5,92.0,5.55,33.5,305.5,474.62,367.4
2016,7,6,18,0,509.0,87.0,5.5,33.0,252.0,414.32,321.57
2016,7,6,18,15,445.0,77.5,5.3,32.0,202.0,340.33,264.27
2016,7,6,18,30,381.0,68.0,5.1,31.0,152.0,278.19,214.26
2016,7,6,18,45,283.0,55.5,4.95,30.5,108.5,203.15,152.76
2016,7,6,19,0,185.0,43.0,4.8,30.0,65.0,137.95,98.33
2016,7,6,19,15,92.5,21.5,4.7,29.5,32.5,60.41,25.15
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,43.5,12.0,4.9,24.5,15.0,9.44,0.0
2016,7,7,6,0,87.0,24.0,5.0,25.0,30.0,18.04,3.49
2016,7,7,6,15,192.0,40.0,5.1,25.5,68.0,29.99,18.91
2016,7,7,6,30,297.0,56.0,5.2,26.0,106.0,41.95,29.74
2016,7,7,6,45,397.5,63.5,5.35,26.5,156.0,48.05,35.28
2016,7,7,7,0,498.0,71.0,5.5,27.0,206.0,56.17,42.3
2016,7,7,7,15,549.5,78.0,5.55,27.5,258.0,61.07,46.36
2016,7,7,7,30,601.0,85.0,5.6,28.0,310.0,65.92,50.25
2016,7,7,7,45,652.0,86.0,5.65,28.5,365.0,66.59,50.54
2016,7,7,8,0,703.0,87.0,5.7,29.0,420.0,73.07,55.64
2016,7,7,8,15,728.5,91.0,5.75,29.5,472.0,75.62,57.4
2016,7,7,8,30,754.0,95.0,5.8,30.0,524.0,78.07,59.08
2016,7,7,8,45,779.0,96.0,5.85,30.5,574.5,78.46,59.06
2016,7,7,9,0,804.0,97.0,5.9,31.0,625.0,78.87,59.07
2016,7,7,9,15,818.0,99.5,5.9,31.5,670.5,89.49,67.36
2016,7,7,9,30,832.0,102.0,5.9,32.0,716.0,114.18,67.75
2016,7,7,9,45,844.5,103.0,5.9,32.5,757.0,167.94,91.93
2016,7,7,10,0,857.0,104.0,5.9,33.0,798.0,222.37,128.75
2016,7,7,10,15,865.0,106.0,5.85,33.5,832.5,276.78,171.51
2016,7,7,10,30,873.0,108.0,5.8,34.0,867.0,330.92,216.25
2016,7,7,10,45,879.0,109.0,5.8,34.5,895.5,383.24,260.05
2016,7,7,11,0,885.0,110.0,5.8,35.0,924.0,434.59,302.52
2016,7,7,11,15,889.0,111.0,5.75,35.0,945.0,483.86,343.14
2016,7,7,11,30,893.0,112.0,5.7,35.0,966.0,531.56,381.6
2016,7,7,11,45,886.5,119.0,5.7,35.5,977.0,575.72,415.76
2016,7,7,12,0,880.0,126.0,5.7,36.0,988.0,617.13,446.89
2016,7,7,12,15,881.0,126.0,5.65,36.0,994.0,655.88,476.22
2016,7,7,12,30,882.0,126.0,5.6,36.0,1000.0,692.45,503.37
2016,7,7,12,45,879.0,127.5,5.55,36.5,997.0,725.1,526.14
2016,7,7,13,0,876.0,129.0,5.5,37.0,994.0,755.22,546.64
2016,7,7,13,15,874.0,128.5,5.45,37.0,984.0,781.73,565.34
2016,7,7,13,30,872.0,128.0,5.4,37.0,974.0,805.04,580.94
2016,7,7,13,45,865.5,129.0,5.4,37.0,955.5,822.51,592.9
2016,7,7,14,0,859.0,130.0,5.4,37.0,937.0,836.4,602.57
2016,7,7,14,15,853.0,128.5,5.4,37.0,912.0,844.97,608.82
2016,7,7,14,30,847.0,127.0,5.4,37.0,887.0,849.86,612.75
2016,7,7,14,45,836.5,126.5,5.4,37.0,854.5,848.13,612.41
2016,7,7,15,0,826.0,126.0,5.4,37.0,822.0,842.82,609.83
2016,7,7,15,15,815.5,124.0,5.4,37.0,784.5,832.66,604.13
2016,7,7,15,30,805.0,122.0,5.4,37.0,747.0,829.93,603.58
2016,7,7,15,45,789.0,120.5,5.4,37.0,703.5,808.71,590.6
2016,7,7,16,0,773.0,119.0,5.4,37.0,660.0,784.5,575.7
2016,7,7,16,15,755.0,115.5,5.45,36.5,613.0,753.84,557.72
2016,7,7,16,30,737.0,112.0,5.5,36.0,566.0,720.73,537.81
2016,7,7,16,45,708.5,109.5,5.55,35.5,514.5,681.89,513.46
2016,7,7,17,0,680.0,107.0,5.6,35.0,463.0,638.52,484.6
2016,7,7,17,15,648.0,101.5,5.55,34.5,411.0,588.49,449.97
2016,7,7,17,30,616.0,96.0,5.5,34.0,359.0,538.21,414.23
2016,7,7,17,45,572.0,89.5,5.45,33.5,306.5,479.46,371.05
2016,7,7,18,0,528.0,83.0,5.4,33.0,254.0,422.2,327.62
2016,7,7,18,15,465.0,74.0,5.25,32.5,204.0,354.08,274.28
2016,7,7,18,30,402.0,65.0,5.1,32.0,154.0,285.72,219.24
2016,7,7,18,45,311.0,52.5,5.0,31.5,110.0,212.51,159.27
2016,7,7,19,0,220.0,40.0,4.9,31.0,66.0,148.35,105.42
2016,7,7,19,15,110.0,20.0,4.75,30.5,33.0,71.53,29.98
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.0,3.85,24.5,14.0,9.44,0.0
2016,7,8,6,0,69.0,24.0,4.0,25.0,28.0,17.97,2.78
2016,7,8,6,15,168.0,41.5,4.15,25.5,65.5,30.94,19.64
2016,7,8,6,30,267.0,59.0,4.3,26.0,103.0,43.82,31.29
2016,7,8,6,45,359.5,69.0,4.5,26.5,152.0,51.45,38.15
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,59.16,44.82
2016,7,8,7,15,226.0,85.0,4.75,27.5,146.0,62.08,47.22
2016,7,8,7,30,0.0,91.0,4.8,28.0,91.0,68.44,52.37
2016,7,8,7,45,101.5,143.0,4.85,28.5,191.5,99.25,77.82
2016,7,8,8,0,203.0,195.0,4.9,29.0,292.0,130.64,103.26
2016,7,8,8,15,459.5,152.5,4.9,29.5,404.5,102.41,79.47
2016,7,8,8,30,716.0,110.0,4.9,30.0,517.0,80.49,61.05
2016,7,8,8,45,551.5,184.5,4.95,30.5,515.0,120.0,92.9
2016,7,8,9,0,387.0,259.0,5.0,31.0,513.0,161.58,125.79
2016,7,8,9,15,595.5,188.0,5.0,31.5,611.5,117.1,89.54
2016,7,8,9,30,804.0,117.0,5.0,32.0,710.0,111.83,66.4
2016,7,8,9,45,821.5,116.0,5.0,32.5,752.0,172.63,96.25
2016,7,8,10,0,839.0,115.0,5.0,33.0,794.0,225.69,131.77
2016,7,8,10,15,847.5,117.0,4.95,33.5,828.5,279.37,173.7
2016,7,8,10,30,856.0,119.0,4.9,34.0,863.0,332.85,217.59
2016,7,8,10,45,865.5,118.5,4.9,34.5,892.5,384.71,260.6
2016,7,8,11,0,875.0,118.0,4.9,35.0,922.0,435.97,302.58
2016,7,8,11,15,879.5,119.0,4.85,35.0,943.5,485.1,342.69
2016,7,8,11,30,884.0,120.0,4.8,35.0,965.0,532.72,380.69
2016,7,8,11,45,885.5,121.5,4.8,35.5,978.5,577.35,414.82
2016,7,8,12,0,887.0,123.0,4.8,36.0,992.0,619.89,446.45
2016,7,8,12,15,888.0,123.0,4.8,36.0,998.0,658.95,475.79
2016,7,8,12,30,889.0,123.0,4.8,36.0,1004.0,695.8,502.98
2016,7,8,12,45,889.5,122.5,4.8,36.5,1002.0,729.74,526.56
2016,7,8,13,0,890.0,122.0,4.8,37.0,1000.0,761.24,547.96
2016,7,8,13,15,888.0,121.5,4.8,37.0,990.5,788.01,566.57
2016,7,8,13,30,886.0,121.0,4.8,37.0,981.0,811.51,582.32
2016,7,8,13,45,882.0,120.5,4.8,37.0,963.0,829.96,594.78
2016,7,8,14,0,878.0,120.0,4.8,37.0,945.0,844.78,604.95
2016,7,8,14,15,873.0,118.5,4.8,37.0,920.5,854.24,611.7
2016,7,8,14,30,868.0,117.0,4.8,37.0,896.0,859.97,616.13
2016,7,8,14,45,855.0,119.0,4.8,37.0,863.0,858.31,615.85
2016,7,8,15,0,842.0,121.0,4.8,37.0,830.0,853.09,613.39
2016,7,8,15,15,832.0,118.5,4.8,37.0,792.0,842.77,607.67
2016,7,8,15,30,822.0,116.0,4.8,37.0,754.0,828.98,599.78
2016,7,8,15,45,806.0,115.0,4.8,37.0,710.5,818.47,594.19
2016,7,8,16,0,790.0,114.0,4.8,37.0,667.0,794.54,579.63
2016,7,8,16,15,772.5,110.5,4.8,36.5,619.5,763.95,561.77
2016,7,8,16,30,755.0,107.0,4.8,36.0,572.0,730.84,542.0
2016,7,8,16,45,727.5,104.5,4.8,35.5,520.5,688.88,515.76
2016,7,8,17,0,700.0,102.0,4.8,35.0,469.0,648.73,489.68
2016,7,8,17,15,668.5,97.0,4.7,34.5,416.5,598.94,455.48
2016,7,8,17,30,637.0,92.0,4.6,34.0,364.0,548.82,420.18
2016,7,8,17,45,589.5,86.5,4.5,34.0,310.5,488.16,375.21
2016,7,8,18,0,542.0,81.0,4.4,34.0,257.0,429.2,330.29
2016,7,8,18,15,479.0,72.5,4.15,33.0,206.5,360.92,277.98
2016,7,8,18,30,416.0,64.0,3.9,32.0,156.0,296.78,226.98
2016,7,8,18,45,320.0,52.5,3.7,31.0,111.5,217.09,162.68
2016,7,8,19,0,224.0,41.0,3.5,30.0,67.0,151.65,108.07
2016,7,8,19,15,112.0,20.5,3.55,29.5,33.5,73.08,30.09
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,2.5,10.0,3.45,23.5,10.0,7.87,0.0
2016,7,9,6,0,5.0,20.0,3.6,24.0,20.0,15.09,0.8
2016,7,9,6,15,49.5,40.5,3.75,24.5,48.0,29.83,18.78
2016,7,9,6,30,94.0,61.0,3.9,25.0,76.0,44.3,31.82
2016,7,9,6,45,130.5,82.0,4.05,25.5,112.0,58.87,44.62
2016,7,9,7,0,167.0,103.0,4.2,26.0,148.0,73.27,57.0
2016,7,9,7,15,193.5,123.0,4.2,26.5,186.0,85.12,66.94
2016,7,9,7,30,220.0,143.0,4.2,27.0,224.0,97.61,77.15
2016,7,9,7,45,348.5,144.5,4.2,27.5,297.0,97.91,76.98
2016,7,9,8,0,477.0,146.0,4.2,28.0,370.0,100.11,78.36
2016,7,9,8,15,249.5,175.5,4.2,28.5,294.0,116.23,91.18
2016,7,9,8,30,22.0,205.0,4.2,29.0,218.0,146.15,115.04
2016,7,9,8,45,77.0,252.0,4.2,30.0,301.5,166.67,130.66
2016,7,9,9,0,132.0,299.0,4.2,31.0,385.0,183.38,142.98
2016,7,9,9,15,153.0,323.0,4.15,31.5,430.0,195.14,151.52
2016,7,9,9,30,174.0,347.0,4.1,32.0,475.0,214.94,155.78
2016,7,9,9,45,130.5,362.0,4.1,32.5,461.5,235.8,168.87
2016,7,9,10,0,87.0,377.0,4.1,33.0,448.0,262.05,188.79
2016,7,9,10,15,143.0,402.5,4.05,33.0,524.5,290.95,207.75
2016,7,9,10,30,199.0,428.0,4.0,33.0,601.0,337.44,240.34
2016,7,9,10,45,524.5,280.5,4.0,33.5,757.0,366.58,255.08
2016,7,9,11,0,850.0,133.0,4.0,34.0,913.0,435.56,302.95
2016,7,9,11,15,458.5,291.5,3.95,34.0,714.0,412.21,294.36
2016,7,9,11,30,67.0,450.0,3.9,34.0,515.0,361.53,260.95
2016,7,9,11,45,73.5,463.0,3.85,34.5,535.0,383.14,276.03
2016,7,9,12,0,80.0,476.0,3.8,35.0,555.0,405.56,291.36
2016,7,9,12,15,106.0,490.5,3.75,35.0,595.5,442.26,317.41
2016,7,9,12,30,132.0,505.0,3.7,35.0,636.0,483.37,346.37
2016,7,9,12,45,179.0,502.5,3.65,35.5,680.0,528.05,377.26
2016,7,9,13,0,226.0,500.0,3.6,36.0,724.0,574.88,409.32
2016,7,9,13,15,527.0,328.0,3.55,36.0,841.5,697.64,498.5
2016,7,9,13,30,828.0,156.0,3.5,36.0,959.0,793.28,568.3
2016,7,9,13,45,818.5,158.0,3.5,36.0,940.0,822.86,587.48
2016,7,9,14,0,809.0,160.0,3.5,36.0,921.0,835.35,595.93
2016,7,9,14,15,802.5,158.5,3.45,36.0,896.0,843.6,601.57
2016,7,9,14,30,796.0,157.0,3.4,36.0,871.0,848.19,604.96
2016,7,9,14,45,793.5,151.0,3.35,36.0,841.0,848.42,605.64
2016,7,9,15,0,791.0,145.0,3.3,36.0,811.0,844.96,604.08
2016,7,9,15,15,779.5,142.0,3.2,35.5,773.5,833.08,598.12
2016,7,9,15,30,768.0,139.0,3.1,35.0,736.0,817.82,590.06
2016,7,9,15,45,436.5,230.0,3.05,35.0,565.0,619.28,452.82
2016,7,9,16,0,105.0,321.0,3.0,35.0,394.0,375.48,275.8
2016,7,9,16,15,399.0,224.5,3.0,35.0,474.5,572.99,424.42
2016,7,9,16,30,693.0,128.0,3.0,35.0,555.0,709.22,524.16
2016,7,9,16,45,574.5,151.0,3.0,35.0,484.0,625.36,464.75
2016,7,9,17,0,456.0,174.0,3.0,35.0,413.0,537.02,402.25
2016,7,9,17,15,396.0,163.5,2.85,34.5,354.5,469.81,355.06
2016,7,9,17,30,336.0,153.0,2.7,34.0,296.0,389.71,297.28
2016,7,9,17,45,398.0,124.5,2.55,33.5,270.5,401.76,307.73
2016,7,9,18,0,460.0,96.0,2.4,33.0,245.0,391.24,300.39
2016,7,9,18,15,395.5,85.0,2.35,32.0,196.0,324.31,249.37
2016,7,9,18,30,331.0,74.0,2.3,31.0,147.0,262.34,200.53
2016,7,9,18,45,241.0,59.0,2.25,30.5,104.0,190.21,142.23
2016,7,9,19,0,151.0,44.0,2.2,30.0,61.0,118.55,83.62
2016,7,9,19,15,75.5,22.0,2.5,29.5,30.5,55.9,21.1
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,23.5,4.5,3.54,0.0
2016,7,10,6,0,0.0,9.0,2.5,24.0,9.0,6.83,0.0
2016,7,10,6,15,0.0,23.0,2.75,24.5,23.0,17.54,8.7
2016,7,10,6,30,0.0,37.0,3.0,25.0,37.0,28.29,18.31
2016,7,10,6,45,0.0,55.5,3.3,25.5,55.5,41.85,30.14
2016,7,10,7,0,0.0,74.0,3.6,26.0,74.0,55.22,41.66
2016,7,10,7,15,0.0,94.5,3.7,26.5,94.5,69.8,53.97
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,84.24,65.92
2016,7,10,7,45,20.5,148.5,3.9,27.5,158.0,107.03,84.6
2016,7,10,8,0,41.0,182.0,4.0,28.0,201.0,124.3,98.38
2016,7,10,8,15,83.5,215.0,4.0,28.5,260.5,144.46,114.3
2016,7,10,8,30,126.0,248.0,4.0,29.0,320.0,157.79,124.44
2016,7,10,8,45,130.5,272.0,4.0,29.5,352.5,170.21,133.73
2016,7,10,9,0,135.0,296.0,4.0,30.0,385.0,182.08,142.5
2016,7,10,9,15,114.5,317.0,3.95,30.0,396.5,191.32,149.39
2016,7,10,9,30,94.0,338.0,3.9,30.0,408.0,218.06,160.85
2016,7,10,9,45,78.0,349.5,3.9,30.5,410.0,234.67,171.34
2016,7,10,10,0,62.0,361.0,3.9,31.0,412.0,249.09,181.69
2016,7,10,10,15,87.5,392.0,3.9,31.5,466.5,282.21,204.65
2016,7,10,10,30,113.0,423.0,3.9,32.0,521.0,309.71,223.73
2016,7,10,10,45,200.5,432.0,3.9,32.5,613.5,359.61,257.93
2016,7,10,11,0,288.0,441.0,3.9,33.0,706.0,410.95,293.88
2016,7,10,11,15,193.0,456.5,3.9,33.0,636.0,407.99,294.01
2016,7,10,11,30,98.0,472.0,3.9,33.0,566.0,392.11,283.76
2016,7,10,11,45,139.5,486.5,3.9,33.5,622.0,432.87,312.52
2016,7,10,12,0,181.0,501.0,3.9,34.0,678.0,482.07,346.9
2016,7,10,12,15,225.5,496.5,3.9,34.0,719.0,523.34,376.41
2016,7,10,12,30,270.0,492.0,3.9,34.0,760.0,568.04,408.23
2016,7,10,12,45,298.0,481.5,3.95,34.5,776.0,599.9,430.19
2016,7,10,13,0,326.0,471.0,4.0,35.0,792.0,631.96,452.18
2016,7,10,13,15,301.0,474.5,4.05,35.0,769.0,634.09,453.76
2016,7,10,13,30,276.0,478.0,4.1,35.0,746.0,633.41,453.48
2016,7,10,13,45,536.5,323.0,4.15,35.0,831.5,740.88,532.91
2016,7,10,14,0,797.0,168.0,4.2,35.0,917.0,833.48,600.75
2016,7,10,14,15,791.0,166.5,4.2,35.0,892.5,842.16,606.54
2016,7,10,14,30,785.0,165.0,4.2,35.0,868.0,847.23,610.55
2016,7,10,14,45,772.5,164.5,4.2,35.0,836.0,844.04,609.24
2016,7,10,15,0,760.0,164.0,4.2,35.0,804.0,837.31,605.75
2016,7,10,15,15,748.5,161.0,4.2,35.0,767.0,825.71,599.15
2016,7,10,15,30,737.0,158.0,4.2,35.0,730.0,816.97,594.58
2016,7,10,15,45,712.5,159.0,4.25,35.0,685.5,792.05,579.38
2016,7,10,16,0,688.0,160.0,4.3,35.0,641.0,764.52,562.17
2016,7,10,16,15,667.0,155.0,4.3,34.5,594.0,731.43,541.9
2016,7,10,16,30,646.0,150.0,4.3,34.0,547.0,696.22,519.82
2016,7,10,16,45,603.0,150.0,4.3,34.0,494.5,647.26,486.28
2016,7,10,17,0,560.0,150.0,4.3,34.0,442.0,589.73,446.27
2016,7,10,17,15,523.0,141.5,4.1,33.5,391.0,537.3,409.67
2016,7,10,17,30,486.0,133.0,3.9,33.0,340.0,485.45,372.59
2016,7,10,17,45,416.5,127.0,3.75,32.5,286.5,416.81,321.72
2016,7,10,18,0,347.0,121.0,3.6,32.0,233.0,352.26,272.63
2016,7,10,18,15,282.5,105.5,3.4,31.0,185.0,274.4,212.64
2016,7,10,18,30,218.0,90.0,3.2,30.0,137.0,214.91,165.16
2016,7,10,18,45,135.0,68.5,3.0,29.5,95.0,145.72,108.99
2016,7,10,19,0,52.0,47.0,2.8,29.0,53.0,76.86,53.14
2016,7,10,19,15,26.0,23.5,2.9,28.5,26.5,36.07,11.39
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,9.5,7.47,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,19.0,14.49,0.0
2016,7,11,6,15,71.0,43.5,4.75,25.0,54.0,31.66,20.09
2016,7,11,6,30,132.0,68.0,4.9,25.0,89.0,48.53,35.33
2016,7,11,6,45,220.5,84.0,5.1,25.5,135.5,60.3,45.8
2016,7,11,7,0,309.0,100.0,5.3,26.0,182.0,71.99,55.92
2016,7,11,7,15,367.0,113.0,5.45,26.5,232.5,80.19,62.79
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,88.68,69.7
2016,7,11,7,45,317.5,159.5,5.75,28.0,287.5,108.95,86.12
2016,7,11,8,0,210.0,193.0,5.9,29.0,292.0,129.63,102.53
2016,7,11,8,15,413.5,169.5,6.0,29.5,393.5,111.52,87.04
2016,7,11,8,30,617.0,146.0,6.1,30.0,495.0,100.99,77.93
2016,7,11,8,45,651.0,147.5,6.2,30.5,546.0,100.36,76.98
2016,7,11,9,0,685.0,149.0,6.3,31.0,597.0,99.82,76.13
2016,7,11,9,15,704.5,153.5,6.35,31.5,643.5,100.61,76.38
2016,7,11,9,30,724.0,158.0,6.4,32.0,690.0,123.66,76.97
2016,7,11,9,45,742.5,159.5,6.5,32.5,732.0,174.69,100.85
2016,7,11,10,0,761.0,161.0,6.6,33.0,774.0,233.73,141.33
2016,7,11,10,15,772.5,163.5,6.6,33.5,810.0,285.7,181.81
2016,7,11,10,30,784.0,166.0,6.6,34.0,846.0,338.09,224.62
2016,7,11,10,45,793.0,167.5,6.65,34.5,875.5,389.12,266.88
2016,7,11,11,0,802.0,169.0,6.7,35.0,905.0,439.8,308.38
2016,7,11,11,15,808.0,170.5,6.65,35.0,927.0,488.54,348.23
2016,7,11,11,30,814.0,172.0,6.6,35.0,949.0,536.19,386.39
2016,7,11,11,45,805.5,182.0,6.6,35.5,960.5,580.41,420.35
2016,7,11,12,0,797.0,192.0,6.6,36.0,972.0,622.07,451.47
2016,7,11,12,15,798.5,192.5,6.55,36.0,978.5,660.93,480.8
2016,7,11,12,30,800.0,193.0,6.5,36.0,985.0,697.92,508.23
2016,7,11,12,45,798.5,194.0,6.45,36.5,983.0,731.22,531.46
2016,7,11,13,0,797.0,195.0,6.4,37.0,981.0,762.16,552.58
2016,7,11,13,15,794.5,194.5,6.3,37.0,971.5,788.43,571.17
2016,7,11,13,30,792.0,194.0,6.2,37.0,962.0,811.54,587.39
2016,7,11,13,45,786.0,193.5,6.15,37.0,944.0,828.44,599.45
2016,7,11,14,0,780.0,193.0,6.1,37.0,926.0,841.77,609.04
2016,7,11,14,15,773.0,191.0,6.05,37.0,901.0,849.39,614.78
2016,7,11,14,30,766.0,189.0,6.0,37.0,876.0,853.36,617.91
2016,7,11,14,45,761.5,183.5,5.95,37.0,845.5,852.82,618.16
2016,7,11,15,0,757.0,178.0,5.9,37.0,815.0,848.67,616.12
2016,7,11,15,15,744.5,174.5,5.85,36.5,777.0,843.34,614.73
2016,7,11,15,30,732.0,171.0,5.8,36.0,739.0,827.18,606.09
2016,7,11,15,45,714.0,168.0,5.8,36.0,695.5,803.73,591.51
2016,7,11,16,0,696.0,165.0,5.8,36.0,652.0,777.49,574.69
2016,7,11,16,15,674.5,160.0,5.75,35.5,604.0,743.82,553.59
2016,7,11,16,30,653.0,155.0,5.7,35.0,556.0,707.98,530.68
2016,7,11,16,45,622.5,150.0,5.7,35.0,505.0,663.35,500.14
2016,7,11,17,0,592.0,145.0,5.7,35.0,454.0,617.6,468.32
