Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,15,554.5,137.0,5.6,34.5,401.5,555.76,425.0
2016,7,11,17,30,517.0,129.0,5.5,34.0,349.0,502.92,387.11
2016,7,11,17,45,462.0,120.5,5.45,33.5,296.0,439.51,340.16
2016,7,11,18,0,407.0,112.0,5.4,33.0,243.0,379.01,294.1
2016,7,11,18,15,339.0,98.5,5.3,32.0,193.5,309.7,240.34
2016,7,11,18,30,271.0,85.0,5.2,31.0,144.0,235.65,181.41
2016,7,11,18,45,182.5,66.0,5.1,30.5,101.0,164.13,123.02
2016,7,11,19,0,94.0,47.0,5.0,30.0,58.0,93.85,65.51
2016,7,11,19,15,47.0,23.5,5.0,29.5,29.0,43.39,13.78
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,10.5,4.9,23.5,12.0,8.26,0.0
2016,7,12,6,0,40.0,21.0,5.0,24.0,24.0,15.85,0.0
2016,7,12,6,15,133.0,41.0,5.15,24.5,60.5,30.29,18.95
2016,7,12,6,30,226.0,61.0,5.3,25.0,97.0,44.81,32.17
2016,7,12,6,45,325.5,71.5,5.45,25.5,145.5,52.85,39.46
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,60.86,46.45
2016,7,12,7,15,274.0,114.0,5.6,26.5,192.5,80.77,63.3
2016,7,12,7,30,123.0,146.0,5.6,27.0,191.0,100.01,79.24
2016,7,12,7,45,386.0,125.0,5.7,27.5,299.5,86.59,67.57
2016,7,12,8,0,649.0,104.0,5.8,28.0,408.0,77.81,59.85
2016,7,12,8,15,491.5,163.5,5.85,28.5,409.5,109.74,85.97
2016,7,12,8,30,334.0,223.0,5.9,29.0,411.0,143.56,113.16
2016,7,12,8,45,547.5,170.0,5.95,30.0,512.0,111.95,86.58
2016,7,12,9,0,761.0,117.0,6.0,31.0,613.0,90.35,68.42
2016,7,12,9,15,777.0,120.0,6.0,31.5,659.0,91.13,68.71
2016,7,12,9,30,793.0,123.0,6.0,32.0,705.0,115.19,69.15
2016,7,12,9,45,807.5,124.5,6.0,32.5,746.0,168.61,93.76
2016,7,12,10,0,822.0,126.0,6.0,33.0,787.0,223.13,130.8
2016,7,12,10,15,831.0,128.0,5.95,33.5,822.5,282.96,177.49
2016,7,12,10,30,840.0,130.0,5.9,34.0,858.0,336.04,221.2
2016,7,12,10,45,848.5,130.0,5.9,34.5,887.0,387.39,264.02
2016,7,12,11,0,857.0,130.0,5.9,35.0,916.0,438.07,305.77
2016,7,12,11,15,543.0,304.5,5.85,35.0,806.5,460.41,328.91
2016,7,12,11,30,229.0,479.0,5.8,35.0,697.0,458.78,330.47
2016,7,12,11,45,557.5,301.0,5.8,35.5,843.5,527.35,380.96
2016,7,12,12,0,886.0,123.0,5.8,36.0,990.0,622.35,451.26
2016,7,12,12,15,886.5,123.5,5.75,36.0,996.0,661.67,480.81
2016,7,12,12,30,887.0,124.0,5.7,36.0,1002.0,698.74,508.3
2016,7,12,12,45,889.5,122.0,5.7,36.5,1000.5,733.18,532.54
2016,7,12,13,0,892.0,120.0,5.7,37.0,999.0,765.21,554.62
2016,7,12,13,15,890.0,119.5,5.65,37.0,989.0,792.13,573.17
2016,7,12,13,30,888.0,119.0,5.6,37.0,979.0,815.8,589.03
2016,7,12,13,45,885.0,117.0,5.6,37.0,961.5,833.96,601.46
2016,7,12,14,0,882.0,115.0,5.6,37.0,944.0,848.44,611.54
2016,7,12,14,15,876.5,114.0,5.55,37.0,919.0,857.98,618.19
2016,7,12,14,30,871.0,113.0,5.5,37.0,894.0,863.77,622.49
2016,7,12,14,45,532.0,262.5,5.5,37.0,734.0,730.97,529.89
2016,7,12,15,0,193.0,412.0,5.5,37.0,574.0,546.47,395.82
2016,7,12,15,15,515.0,258.5,5.5,37.0,664.0,719.27,524.88
2016,7,12,15,30,837.0,105.0,5.5,37.0,754.0,836.12,608.83
2016,7,12,15,45,820.5,104.5,5.5,37.0,710.0,815.22,595.5
2016,7,12,16,0,804.0,104.0,5.5,37.0,666.0,800.73,587.24
2016,7,12,16,15,787.0,101.0,5.5,36.5,618.0,770.72,569.57
2016,7,12,16,30,770.0,98.0,5.5,36.0,570.0,738.14,549.99
2016,7,12,16,45,740.5,96.5,5.55,35.5,518.0,695.27,523.05
2016,7,12,17,0,711.0,95.0,5.6,35.0,466.0,651.03,494.53
2016,7,12,17,15,680.0,90.5,5.55,34.5,413.5,604.37,462.37
2016,7,12,17,30,649.0,86.0,5.5,34.0,361.0,554.6,427.12
2016,7,12,17,45,599.5,81.5,5.5,33.5,307.5,493.13,382.03
2016,7,12,18,0,550.0,77.0,5.5,33.0,254.0,433.5,336.86
2016,7,12,18,15,487.5,68.5,5.4,32.5,203.5,364.84,283.09
2016,7,12,18,30,425.0,60.0,5.3,32.0,153.0,300.35,230.84
2016,7,12,18,45,330.0,49.0,5.25,31.5,108.5,219.9,165.07
2016,7,12,19,0,235.0,38.0,5.2,31.0,64.0,154.4,109.58
2016,7,12,19,15,117.5,19.0,5.15,30.5,32.0,73.42,25.09
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,12.5,8.26,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,25.0,15.84,0.0
2016,7,13,6,15,196.0,36.0,4.35,25.5,62.5,27.14,16.25
2016,7,13,6,30,308.0,51.0,4.5,26.0,100.0,38.52,26.74
2016,7,13,6,45,410.5,58.0,4.65,26.5,150.0,46.36,33.8
2016,7,13,7,0,513.0,65.0,4.8,27.0,200.0,51.91,38.66
2016,7,13,7,15,565.0,72.0,4.9,27.5,252.0,57.0,42.92
2016,7,13,7,30,617.0,79.0,5.0,28.0,304.0,62.04,47.0
2016,7,13,7,45,668.0,79.5,5.15,29.0,360.0,62.56,47.08
2016,7,13,8,0,719.0,80.0,5.3,30.0,416.0,68.46,51.59
2016,7,13,8,15,744.0,84.0,5.4,30.5,468.0,71.21,53.55
2016,7,13,8,30,769.0,88.0,5.5,31.0,520.0,73.86,55.4
2016,7,13,8,45,792.5,89.0,5.6,31.5,571.0,74.43,55.54
2016,7,13,9,0,816.0,90.0,5.7,32.0,622.0,84.13,63.11
2016,7,13,9,15,830.0,92.5,5.7,32.5,667.5,85.88,64.19
2016,7,13,9,30,844.0,95.0,5.7,33.0,713.0,111.33,64.91
2016,7,13,9,45,855.0,96.5,5.75,33.5,754.0,166.19,89.74
2016,7,13,10,0,866.0,98.0,5.8,34.0,795.0,221.56,127.3
2016,7,13,10,15,874.0,99.5,5.85,34.5,830.5,276.52,170.48
2016,7,13,10,30,882.0,101.0,5.9,35.0,866.0,331.2,215.66
2016,7,13,10,45,887.5,103.0,5.95,35.5,894.0,384.81,260.43
2016,7,13,11,0,893.0,105.0,6.0,36.0,922.0,437.43,303.82
2016,7,13,11,15,897.0,105.5,6.0,36.0,943.5,487.16,344.77
2016,7,13,11,30,901.0,106.0,6.0,36.0,965.0,535.29,383.58
2016,7,13,11,45,881.5,122.5,6.0,36.5,973.5,579.42,417.57
2016,7,13,12,0,862.0,139.0,6.0,37.0,982.0,619.49,447.55
2016,7,13,12,15,863.0,139.5,6.0,37.0,988.0,658.41,477.01
2016,7,13,12,30,864.0,140.0,6.0,37.0,994.0,695.22,504.39
2016,7,13,12,45,862.5,140.5,6.05,37.5,992.0,728.17,527.66
2016,7,13,13,0,861.0,141.0,6.1,38.0,990.0,758.68,548.79
2016,7,13,13,15,859.0,140.5,6.1,38.0,980.0,785.31,567.91
2016,7,13,13,30,857.0,140.0,6.1,38.0,970.0,808.79,583.93
2016,7,13,13,45,852.0,139.5,6.1,38.0,952.0,826.47,596.1
2016,7,13,14,0,847.0,139.0,6.1,38.0,934.0,840.59,605.98
2016,7,13,14,15,841.5,137.5,6.05,38.0,909.5,849.84,612.5
2016,7,13,14,30,836.0,136.0,6.0,38.0,885.0,855.43,616.7
2016,7,13,14,45,817.0,140.5,6.0,38.0,851.0,863.84,623.15
2016,7,13,15,0,798.0,145.0,6.0,38.0,817.0,856.21,618.99
2016,7,13,15,15,787.0,142.5,5.95,37.5,779.0,845.26,613.86
2016,7,13,15,30,776.0,140.0,5.9,37.0,741.0,830.9,606.51
2016,7,13,15,45,756.0,139.5,5.9,37.0,697.0,807.6,592.09
2016,7,13,16,0,736.0,139.0,5.9,37.0,653.0,786.57,579.26
2016,7,13,16,15,716.5,135.0,5.85,36.5,605.5,754.77,559.97
2016,7,13,16,30,697.0,131.0,5.8,36.0,558.0,720.68,538.9
2016,7,13,16,45,663.5,128.5,5.75,36.0,506.5,675.38,507.8
2016,7,13,17,0,630.0,126.0,5.7,36.0,455.0,629.07,475.53
2016,7,13,17,15,595.0,119.5,5.6,35.5,402.5,576.97,439.38
2016,7,13,17,30,560.0,113.0,5.5,35.0,350.0,524.81,402.3
2016,7,13,17,45,505.0,106.5,5.4,34.5,297.0,453.47,349.84
2016,7,13,18,0,450.0,100.0,5.3,34.0,244.0,393.26,304.16
2016,7,13,18,15,383.0,88.5,5.0,33.0,194.5,324.47,250.86
2016,7,13,18,30,316.0,77.0,4.7,32.0,145.0,260.9,200.02
2016,7,13,18,45,223.5,60.5,4.45,31.5,102.0,176.42,131.75
2016,7,13,19,0,131.0,44.0,4.2,31.0,59.0,112.65,78.92
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.5,53.09,15.44
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,23.5,13.0,7.87,0.0
2016,7,14,6,0,117.0,20.0,3.8,24.0,26.0,15.17,0.0
2016,7,14,6,15,241.0,33.0,3.95,24.5,64.5,25.19,14.69
2016,7,14,6,30,365.0,46.0,4.1,25.0,103.0,37.35,25.86
2016,7,14,6,45,448.5,54.5,4.25,25.5,152.5,43.96,31.89
2016,7,14,7,0,532.0,63.0,4.4,26.0,202.0,50.62,37.73
2016,7,14,7,15,584.5,69.5,4.5,26.5,255.0,55.44,41.79
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,60.24,45.69
2016,7,14,7,45,673.5,81.0,4.75,28.0,362.0,63.7,48.24
2016,7,14,8,0,710.0,86.0,4.9,29.0,416.0,72.63,55.3
2016,7,14,8,15,736.0,90.0,4.9,29.5,469.0,75.23,57.11
2016,7,14,8,30,762.0,94.0,4.9,30.0,522.0,77.74,58.83
2016,7,14,8,45,780.5,98.0,4.95,31.0,571.5,79.95,60.17
2016,7,14,9,0,799.0,102.0,5.0,32.0,621.0,82.01,61.37
2016,7,14,9,15,813.5,105.0,4.95,32.5,667.0,83.18,62.0
2016,7,14,9,30,828.0,108.0,4.9,33.0,713.0,118.01,70.17
2016,7,14,9,45,837.0,111.0,4.85,33.5,754.0,172.81,95.26
2016,7,14,10,0,846.0,114.0,4.8,34.0,795.0,227.91,132.6
2016,7,14,10,15,854.5,116.0,4.75,34.5,830.0,282.4,175.08
2016,7,14,10,30,863.0,118.0,4.7,35.0,865.0,336.68,219.44
2016,7,14,10,45,867.0,120.5,4.7,35.5,893.0,389.27,262.93
2016,7,14,11,0,871.0,123.0,4.7,36.0,921.0,440.73,304.87
2016,7,14,11,15,875.5,124.5,4.7,36.0,942.5,490.45,345.19
2016,7,14,11,30,880.0,126.0,4.7,36.0,964.0,538.69,383.43
2016,7,14,11,45,881.0,127.5,4.7,36.5,977.0,583.34,417.3
2016,7,14,12,0,882.0,129.0,4.7,37.0,990.0,625.89,448.7
2016,7,14,12,15,882.5,129.0,4.7,37.0,996.0,664.92,477.81
2016,7,14,12,30,883.0,129.0,4.7,37.0,1002.0,701.71,504.75
2016,7,14,12,45,880.5,130.5,4.75,37.5,999.0,735.17,527.91
2016,7,14,13,0,878.0,132.0,4.8,38.0,996.0,766.06,548.87
2016,7,14,13,15,875.5,131.5,4.85,38.0,986.0,792.58,567.48
2016,7,14,13,30,873.0,131.0,4.9,38.0,976.0,815.88,583.28
2016,7,14,13,45,867.0,131.0,4.95,38.0,957.5,833.29,595.28
2016,7,14,14,0,861.0,131.0,5.0,38.0,939.0,847.06,605.02
2016,7,14,14,15,855.0,130.0,5.05,37.5,914.5,856.33,613.23
2016,7,14,14,30,849.0,129.0,5.1,37.0,890.0,861.91,619.17
2016,7,14,14,45,839.0,128.5,5.15,37.0,857.5,860.8,619.53
2016,7,14,15,0,829.0,128.0,5.2,37.0,825.0,856.09,617.65
2016,7,14,15,15,818.5,126.0,5.25,37.0,787.0,857.56,620.05
2016,7,14,15,30,808.0,124.0,5.3,37.0,749.0,843.79,612.34
2016,7,14,15,45,793.0,121.5,5.35,37.0,705.5,822.33,599.6
2016,7,14,16,0,778.0,119.0,5.4,37.0,662.0,797.82,584.81
2016,7,14,16,15,760.0,115.5,5.35,36.5,614.5,766.95,566.39
2016,7,14,16,30,742.0,112.0,5.3,36.0,567.0,733.58,546.09
2016,7,14,16,45,715.0,109.0,5.25,35.5,515.5,695.13,521.97
2016,7,14,17,0,688.0,106.0,5.2,35.0,464.0,651.85,493.43
2016,7,14,17,15,656.0,100.5,5.05,34.5,411.5,601.2,458.39
2016,7,14,17,30,624.0,95.0,4.9,34.0,359.0,550.25,422.27
2016,7,14,17,45,574.5,89.5,4.8,33.5,305.5,488.25,376.9
2016,7,14,18,0,525.0,84.0,4.7,33.0,252.0,428.07,331.49
2016,7,14,18,15,460.0,75.0,4.45,32.5,201.5,358.14,276.95
2016,7,14,18,30,395.0,66.0,4.2,32.0,151.0,288.75,221.29
2016,7,14,18,45,294.0,53.0,4.0,31.5,106.5,209.94,157.14
2016,7,14,19,0,193.0,40.0,3.8,31.0,62.0,141.39,99.79
2016,7,14,19,15,96.5,20.0,3.8,30.5,31.0,67.85,19.15
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,7.47,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,14.39,0.0
2016,7,15,6,15,118.5,39.5,3.85,25.0,56.0,29.15,17.74
2016,7,15,6,30,210.0,60.0,3.9,25.0,92.0,43.96,31.39
2016,7,15,6,45,309.5,72.0,4.0,25.5,141.0,53.05,39.6
2016,7,15,7,0,409.0,84.0,4.1,26.0,190.0,62.03,47.43
2016,7,15,7,15,467.5,93.5,4.15,26.5,242.0,68.87,53.19
2016,7,15,7,30,526.0,103.0,4.2,27.0,294.0,78.14,60.8
2016,7,15,7,45,575.5,108.0,4.3,28.0,348.5,80.82,62.6
2016,7,15,8,0,625.0,113.0,4.4,29.0,403.0,83.55,64.37
2016,7,15,8,15,655.5,118.5,4.4,29.5,455.5,86.22,66.19
2016,7,15,8,30,686.0,124.0,4.4,30.0,508.0,88.78,67.89
2016,7,15,8,45,704.0,131.0,4.45,31.0,557.5,91.81,69.82
2016,7,15,9,0,722.0,138.0,4.5,32.0,607.0,94.57,71.53
2016,7,15,9,15,739.5,142.0,4.45,32.5,653.0,95.36,71.78
2016,7,15,9,30,757.0,146.0,4.4,33.0,699.0,127.95,78.87
2016,7,15,9,45,764.0,152.5,4.35,33.5,738.5,181.73,104.55
2016,7,15,10,0,771.0,159.0,4.3,34.0,778.0,235.86,141.38
2016,7,15,10,15,781.0,161.5,4.15,34.5,813.0,288.33,181.82
2016,7,15,10,30,791.0,164.0,4.0,35.0,848.0,341.03,224.25
2016,7,15,10,45,790.5,171.0,3.85,35.5,874.5,392.95,266.44
2016,7,15,11,0,790.0,178.0,3.7,36.0,901.0,443.58,306.82
2016,7,15,11,15,795.5,179.5,3.55,36.5,922.0,491.85,344.3
2016,7,15,11,30,801.0,181.0,3.4,37.0,943.0,539.03,379.79
2016,7,15,11,45,792.5,190.0,3.3,37.5,953.5,582.29,411.46
2016,7,15,12,0,784.0,199.0,3.2,38.0,964.0,623.01,440.27
2016,7,15,12,15,785.5,199.0,3.2,38.0,970.0,661.36,467.99
2016,7,15,12,30,787.0,199.0,3.2,38.0,976.0,697.84,493.87
2016,7,15,12,45,782.5,201.5,3.2,38.0,973.0,729.93,516.28
2016,7,15,13,0,778.0,204.0,3.2,38.0,970.0,759.53,536.68
2016,7,15,13,15,775.5,203.0,3.3,38.0,960.0,785.18,554.77
2016,7,15,13,30,773.0,202.0,3.4,38.0,950.0,807.7,570.69
2016,7,15,13,45,766.5,201.5,3.5,38.5,932.0,824.03,581.27
2016,7,15,14,0,760.0,201.0,3.6,39.0,914.0,836.82,589.51
2016,7,15,14,15,752.5,199.0,3.7,39.0,889.0,843.94,595.35
2016,7,15,14,30,745.0,197.0,3.8,39.0,864.0,856.39,604.46
2016,7,15,14,45,729.5,197.5,3.95,39.0,831.0,851.83,602.91
2016,7,15,15,0,714.0,198.0,4.1,39.0,798.0,843.81,599.2
2016,7,15,15,15,700.5,194.5,4.1,38.5,760.0,830.35,592.71
2016,7,15,15,30,687.0,191.0,4.1,38.0,722.0,813.7,584.13
2016,7,15,15,45,671.0,185.5,4.2,38.0,679.5,789.94,569.98
2016,7,15,16,0,655.0,180.0,4.3,38.0,637.0,763.41,553.86
2016,7,15,16,15,632.0,174.0,4.3,37.5,589.5,728.09,532.35
2016,7,15,16,30,609.0,168.0,4.3,37.0,542.0,690.74,509.12
2016,7,15,16,45,580.0,161.0,4.3,37.0,491.5,646.06,479.3
2016,7,15,17,0,551.0,154.0,4.3,37.0,441.0,592.85,443.12
2016,7,15,17,15,513.0,145.5,4.15,36.5,389.0,539.68,406.57
2016,7,15,17,30,475.0,137.0,4.0,36.0,337.0,487.18,369.59
2016,7,15,17,45,422.5,126.0,3.85,35.5,285.0,423.97,323.58
2016,7,15,18,0,370.0,115.0,3.7,35.0,233.0,363.58,278.38
2016,7,15,18,15,303.0,100.0,3.4,34.0,184.5,282.53,216.59
2016,7,15,18,30,236.0,85.0,3.1,33.0,136.0,220.77,167.76
2016,7,15,18,45,155.0,65.0,2.8,32.0,94.5,152.66,113.08
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,84.78,58.13
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,39.14,7.45
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,3.54,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,6.83,0.0
2016,7,16,6,15,0.0,25.0,2.95,24.5,25.0,19.1,9.65
2016,7,16,6,30,0.0,41.0,3.0,25.0,41.0,30.93,20.44
2016,7,16,6,45,0.0,62.5,3.15,25.5,62.5,46.31,33.88
2016,7,16,7,0,0.0,84.0,3.3,26.0,84.0,61.52,46.99
2016,7,16,7,15,7.0,104.5,3.3,26.5,107.5,76.06,59.28
2016,7,16,7,30,14.0,125.0,3.3,27.0,131.0,90.54,71.22
2016,7,16,7,45,74.0,159.5,3.35,27.5,193.5,110.53,87.53
2016,7,16,8,0,134.0,194.0,3.4,28.0,256.0,128.46,101.82
2016,7,16,8,15,221.5,209.5,3.4,28.5,327.0,139.53,110.27
2016,7,16,8,30,309.0,225.0,3.4,29.0,398.0,144.09,113.32
2016,7,16,8,45,316.5,248.0,3.45,30.0,439.5,155.41,121.57
2016,7,16,9,0,324.0,271.0,3.5,31.0,481.0,166.08,129.18
2016,7,16,9,15,431.5,255.5,3.45,31.5,557.0,150.63,116.24
2016,7,16,9,30,539.0,240.0,3.4,32.0,633.0,162.31,109.15
2016,7,16,9,45,681.5,182.5,3.4,33.0,709.5,182.56,108.23
2016,7,16,10,0,824.0,125.0,3.4,34.0,786.0,224.67,130.75
2016,7,16,10,15,833.5,127.5,3.35,34.5,822.0,285.27,177.47
2016,7,16,10,30,843.0,130.0,3.3,35.0,858.0,339.22,221.12
2016,7,16,10,45,851.0,130.5,3.3,35.5,887.0,391.17,263.57
2016,7,16,11,0,859.0,131.0,3.3,36.0,916.0,442.4,304.79
2016,7,16,11,15,864.0,132.0,3.3,36.0,938.0,491.65,344.28
2016,7,16,11,30,869.0,133.0,3.3,36.0,960.0,539.48,381.72
2016,7,16,11,45,858.5,143.0,3.3,36.5,970.5,582.87,414.17
2016,7,16,12,0,848.0,153.0,3.3,37.0,981.0,623.2,443.42
2016,7,16,12,15,849.5,153.5,3.35,37.0,987.5,662.26,472.16
2016,7,16,12,30,851.0,154.0,3.4,37.0,994.0,699.31,498.95
2016,7,16,12,45,849.5,154.5,3.5,37.5,991.5,732.2,521.57
2016,7,16,13,0,848.0,155.0,3.6,38.0,989.0,762.72,542.18
2016,7,16,13,15,678.0,280.5,3.65,38.0,943.0,781.71,551.5
2016,7,16,13,30,508.0,406.0,3.7,38.0,897.0,772.78,542.48
2016,7,16,13,45,670.5,279.5,3.8,38.0,915.5,821.24,579.46
2016,7,16,14,0,833.0,153.0,3.9,38.0,934.0,858.29,607.79
2016,7,16,14,15,826.5,151.0,4.0,38.0,909.0,866.44,613.89
2016,7,16,14,30,820.0,149.0,4.1,38.0,884.0,870.82,617.86
2016,7,16,14,45,815.0,145.0,4.2,38.0,852.5,870.89,619.16
2016,7,16,15,0,810.0,141.0,4.3,38.0,821.0,867.24,618.19
2016,7,16,15,15,798.5,138.5,4.35,37.5,783.0,855.78,613.31
2016,7,16,15,30,787.0,136.0,4.4,37.0,745.0,840.87,606.24
2016,7,16,15,45,772.5,132.5,4.45,37.0,701.5,819.09,593.4
2016,7,16,16,0,758.0,129.0,4.5,37.0,658.0,794.26,578.54
2016,7,16,16,15,738.5,125.5,4.55,36.5,610.0,762.47,560.06
2016,7,16,16,30,719.0,122.0,4.6,36.0,562.0,732.7,542.77
2016,7,16,16,45,693.5,117.0,4.65,36.0,510.5,690.21,515.2
2016,7,16,17,0,668.0,112.0,4.7,36.0,459.0,646.29,485.57
2016,7,16,17,15,634.0,106.5,4.65,35.5,406.0,594.68,450.49
2016,7,16,17,30,600.0,101.0,4.6,35.0,353.0,542.91,414.33
2016,7,16,17,45,553.5,93.5,4.55,34.5,300.5,481.3,369.71
2016,7,16,18,0,507.0,86.0,4.5,34.0,248.0,421.37,324.88
2016,7,16,18,15,442.0,76.0,4.25,33.0,197.5,345.35,266.67
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,281.33,215.59
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,206.41,154.39
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,140.9,99.1
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,67.14,13.79
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,7.08,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,13.63,0.0
2016,7,17,6,15,174.0,35.0,2.95,24.5,57.5,26.31,15.32
2016,7,17,6,30,283.0,52.0,3.0,25.0,94.0,39.03,27.21
2016,7,17,6,45,376.0,62.0,3.15,25.5,143.0,46.79,34.26
2016,7,17,7,0,469.0,72.0,3.3,26.0,192.0,56.97,43.11
2016,7,17,7,15,524.5,80.5,3.3,26.5,244.5,62.91,48.13
2016,7,17,7,30,580.0,89.0,3.3,27.0,297.0,68.77,52.9
2016,7,17,7,45,625.5,93.5,3.3,28.0,352.0,71.56,54.84
2016,7,17,8,0,671.0,98.0,3.3,29.0,407.0,74.37,56.74
2016,7,17,8,15,699.5,102.5,3.3,29.5,460.0,76.83,58.42
2016,7,17,8,30,728.0,107.0,3.3,30.0,513.0,79.2,60.02
2016,7,17,8,45,751.0,110.5,3.35,30.5,564.0,87.48,66.43
2016,7,17,9,0,774.0,114.0,3.4,31.0,615.0,88.99,67.28
2016,7,17,9,15,790.0,117.0,3.4,31.5,661.0,89.87,67.64
2016,7,17,9,30,806.0,120.0,3.4,32.0,707.0,115.82,68.62
2016,7,17,9,45,819.0,122.0,3.45,33.0,749.0,170.48,94.03
2016,7,17,10,0,832.0,124.0,3.5,34.0,791.0,232.69,136.45
2016,7,17,10,15,840.5,126.0,3.5,34.0,826.5,286.71,178.76
2016,7,17,10,30,849.0,128.0,3.5,34.0,862.0,340.54,223.06
2016,7,17,10,45,856.0,129.5,3.55,34.5,891.0,393.13,266.31
2016,7,17,11,0,863.0,131.0,3.6,35.0,920.0,444.91,308.26
2016,7,17,11,15,867.5,132.0,3.65,35.5,941.0,494.22,347.42
2016,7,17,11,30,872.0,133.0,3.7,36.0,962.0,542.05,384.37
2016,7,17,11,45,878.5,130.5,3.75,36.5,977.0,587.08,418.29
2016,7,17,12,0,885.0,128.0,3.8,37.0,992.0,630.41,450.05
2016,7,17,12,15,885.5,128.5,3.85,37.0,997.5,670.12,479.44
2016,7,17,12,30,886.0,129.0,3.9,37.0,1003.0,707.56,506.68
2016,7,17,12,45,886.0,128.5,4.0,37.0,1001.0,741.64,531.34
2016,7,17,13,0,886.0,128.0,4.1,37.0,999.0,773.17,553.94
2016,7,17,13,15,883.0,127.5,4.1,37.0,988.5,799.53,571.82
2016,7,17,13,30,880.0,127.0,4.1,37.0,978.0,822.59,587.13
2016,7,17,13,45,876.0,125.5,4.2,37.5,960.0,840.55,598.3
2016,7,17,14,0,872.0,124.0,4.3,38.0,942.0,854.84,607.15
2016,7,17,14,15,591.0,272.0,4.3,37.5,820.0,781.86,557.28
2016,7,17,14,30,310.0,420.0,4.3,37.0,698.0,663.87,473.96
2016,7,17,14,45,577.0,269.0,4.35,37.0,762.0,786.08,564.04
2016,7,17,15,0,844.0,118.0,4.4,37.0,826.0,864.44,619.88
2016,7,17,15,15,833.5,116.0,4.4,37.0,788.0,854.15,613.75
2016,7,17,15,30,823.0,114.0,4.4,37.0,750.0,840.4,605.97
2016,7,17,15,45,809.0,111.5,4.4,37.0,706.5,830.11,600.59
2016,7,17,16,0,795.0,109.0,4.4,37.0,663.0,806.09,586.1
2016,7,17,16,15,777.0,106.0,4.4,36.5,615.0,775.31,568.28
2016,7,17,16,30,759.0,103.0,4.4,36.0,567.0,742.0,548.55
2016,7,17,16,45,735.0,99.0,4.4,35.5,515.5,700.69,522.97
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,657.71,495.78
2016,7,17,17,15,680.0,90.5,4.3,34.5,411.0,610.91,464.13
2016,7,17,17,30,649.0,86.0,4.2,34.0,358.0,560.82,429.14
2016,7,17,17,45,603.5,80.5,4.15,34.0,305.0,500.3,384.58
2016,7,17,18,0,558.0,75.0,4.1,34.0,252.0,441.34,339.85
2016,7,17,18,15,495.0,66.5,3.85,33.0,201.0,371.49,286.38
2016,7,17,18,30,432.0,58.0,3.6,32.0,150.0,305.87,234.13
2016,7,17,18,45,334.5,47.0,3.35,31.5,105.5,226.87,169.67
2016,7,17,19,0,237.0,36.0,3.1,31.0,61.0,155.77,109.49
2016,7,17,19,15,118.5,18.0,3.05,30.5,30.5,72.95,11.86
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,23.5,9.5,6.69,0.0
2016,7,18,6,0,60.0,17.0,2.0,24.0,19.0,12.91,0.0
2016,7,18,6,15,167.5,33.5,2.15,24.5,54.5,25.21,14.34
2016,7,18,6,30,275.0,50.0,2.3,25.0,90.0,37.58,25.97
2016,7,18,6,45,363.0,60.0,2.5,25.5,137.5,45.3,32.99
2016,7,18,7,0,451.0,70.0,2.7,26.0,185.0,55.25,41.65
2016,7,18,7,15,506.5,78.5,2.75,26.5,236.5,61.21,46.68
2016,7,18,7,30,562.0,87.0,2.8,27.0,288.0,67.08,51.47
2016,7,18,7,45,611.5,90.0,2.85,27.5,342.5,68.9,52.73
2016,7,18,8,0,661.0,93.0,2.9,28.0,397.0,70.86,54.05
2016,7,18,8,15,689.0,98.0,2.9,28.5,449.0,73.73,56.1
2016,7,18,8,30,717.0,103.0,2.9,29.0,501.0,82.91,63.33
2016,7,18,8,45,513.5,188.0,2.95,30.0,487.0,121.42,94.18
2016,7,18,9,0,310.0,273.0,3.0,31.0,473.0,166.75,129.71
2016,7,18,9,15,223.0,307.0,2.95,31.5,457.0,189.95,147.27
2016,7,18,9,30,136.0,341.0,2.9,32.0,441.0,210.83,152.97
2016,7,18,9,45,476.0,231.5,2.9,32.5,608.0,189.87,121.38
2016,7,18,10,0,816.0,122.0,2.9,33.0,775.0,229.29,134.95
2016,7,18,10,15,825.0,124.0,2.9,33.0,810.0,282.55,176.8
2016,7,18,10,30,834.0,126.0,2.9,33.0,845.0,335.69,220.57
2016,7,18,10,45,840.0,128.0,2.9,33.5,873.5,387.44,263.15
2016,7,18,11,0,846.0,130.0,2.9,34.0,902.0,438.32,304.32
2016,7,18,11,15,851.0,131.0,2.9,34.0,924.0,487.04,343.56
2016,7,18,11,30,856.0,132.0,2.9,34.0,946.0,534.37,380.77
2016,7,18,11,45,853.5,136.5,2.9,34.5,958.5,578.22,413.68
2016,7,18,12,0,851.0,141.0,2.9,35.0,971.0,619.78,443.94
2016,7,18,12,15,852.5,141.5,2.9,35.0,977.5,658.95,472.69
2016,7,18,12,30,854.0,142.0,2.9,35.0,984.0,696.06,499.41
2016,7,18,12,45,853.5,142.0,2.95,35.5,982.0,729.3,522.16
2016,7,18,13,0,853.0,142.0,3.0,36.0,980.0,760.13,542.84
2016,7,18,13,15,548.0,313.0,3.05,36.0,849.5,710.96,505.25
2016,7,18,13,30,243.0,484.0,3.1,36.0,719.0,608.31,431.3
2016,7,18,13,45,543.0,310.5,3.15,36.0,822.5,744.44,530.24
2016,7,18,14,0,843.0,137.0,3.2,36.0,926.0,842.83,599.92
2016,7,18,14,15,837.5,135.5,3.25,36.0,901.5,852.08,606.08
2016,7,18,14,30,832.0,134.0,3.3,36.0,877.0,857.66,610.63
2016,7,18,14,45,816.0,136.5,3.35,36.0,843.5,854.01,609.33
2016,7,18,15,0,800.0,139.0,3.4,36.0,810.0,859.74,614.33
2016,7,18,15,15,464.5,253.5,3.45,35.5,639.0,677.4,491.02
2016,7,18,15,30,129.0,368.0,3.5,35.0,468.0,459.67,335.0
2016,7,18,15,45,437.0,249.0,3.55,35.0,558.0,647.22,475.47
2016,7,18,16,0,745.0,130.0,3.6,35.0,648.0,787.38,576.36
2016,7,18,16,15,580.5,178.5,3.65,34.5,564.5,694.04,512.8
2016,7,18,16,30,416.0,227.0,3.7,34.0,481.0,590.11,439.93
2016,7,18,16,45,407.5,206.5,3.8,34.0,437.0,553.55,416.01
2016,7,18,17,0,399.0,186.0,3.9,34.0,393.0,515.45,390.18
2016,7,18,17,15,384.0,166.5,3.9,33.5,347.5,472.35,360.61
2016,7,18,17,30,369.0,147.0,3.9,33.0,302.0,428.6,329.77
2016,7,18,17,45,344.5,128.0,3.95,33.0,256.5,378.88,292.82
2016,7,18,18,0,320.0,109.0,4.0,33.0,211.0,329.84,255.34
2016,7,18,18,15,277.5,91.5,3.9,32.5,167.5,260.52,201.45
2016,7,18,18,30,235.0,74.0,3.8,32.0,124.0,208.52,159.42
2016,7,18,18,45,175.0,56.0,3.75,31.5,87.0,151.48,112.53
2016,7,18,19,0,115.0,38.0,3.7,31.0,50.0,100.11,68.99
2016,7,18,19,15,57.5,19.0,3.7,30.5,25.0,46.55,2.94
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,24.5,10.0,7.87,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,14.68,0.0
2016,7,19,6,15,169.0,31.5,1.35,25.5,56.0,23.78,13.03
2016,7,19,6,30,338.0,43.0,1.3,26.0,92.0,34.87,23.58
2016,7,19,6,45,428.0,50.5,1.3,26.5,140.5,40.74,28.99
2016,7,19,7,0,518.0,58.0,1.3,27.0,189.0,46.76,34.28
2016,7,19,7,15,569.5,64.5,1.3,27.5,241.0,51.67,38.41
2016,7,19,7,30,621.0,71.0,1.3,28.0,293.0,56.54,42.37
2016,7,19,7,45,663.5,74.0,1.3,28.5,347.0,58.84,44.06
2016,7,19,8,0,706.0,77.0,1.3,29.0,401.0,66.13,49.86
2016,7,19,8,15,732.0,81.0,1.35,29.5,453.0,68.96,51.88
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,71.69,53.81
2016,7,19,8,45,779.5,87.0,1.5,30.5,555.5,72.91,54.48
2016,7,19,9,0,801.0,89.0,1.6,31.0,606.0,83.12,62.47
2016,7,19,9,15,816.0,91.5,1.75,31.5,652.0,84.92,63.58
2016,7,19,9,30,831.0,94.0,1.9,32.0,698.0,112.29,64.93
2016,7,19,9,45,843.5,95.5,2.1,33.0,739.5,166.97,90.15
2016,7,19,10,0,856.0,97.0,2.3,34.0,781.0,222.38,127.54
2016,7,19,10,15,864.5,98.5,2.45,34.0,816.5,277.32,170.71
2016,7,19,10,30,873.0,100.0,2.6,34.0,852.0,332.06,215.85
2016,7,19,10,45,879.0,101.5,2.8,34.5,881.0,385.48,259.96
2016,7,19,11,0,885.0,103.0,3.0,35.0,910.0,437.97,302.69
2016,7,19,11,15,889.5,104.0,3.15,35.0,931.5,488.28,343.46
2016,7,19,11,30,894.0,105.0,3.3,35.0,953.0,537.08,382.16
2016,7,19,11,45,894.5,107.0,3.45,35.5,967.0,582.63,416.8
2016,7,19,12,0,895.0,109.0,3.6,36.0,981.0,625.99,448.92
2016,7,19,12,15,538.5,307.0,3.75,36.0,832.5,595.06,426.19
2016,7,19,12,30,182.0,505.0,3.9,36.0,684.0,522.55,372.52
2016,7,19,12,45,247.5,491.0,4.05,36.5,734.5,578.02,411.69
2016,7,19,13,0,313.0,477.0,4.2,37.0,785.0,634.54,450.77
2016,7,19,13,15,168.0,416.5,4.25,37.0,582.0,482.0,345.22
2016,7,19,13,30,23.0,356.0,4.3,37.0,379.0,300.78,215.6
2016,7,19,13,45,452.0,233.0,4.4,37.0,657.0,605.7,440.34
2016,7,19,14,0,881.0,110.0,4.5,37.0,935.0,853.57,611.06
2016,7,19,14,15,875.5,109.0,4.55,37.0,910.0,863.12,616.67
2016,7,19,14,30,870.0,108.0,4.6,37.0,885.0,868.92,621.35
2016,7,19,14,45,861.5,107.5,4.65,37.0,853.0,868.85,622.32
2016,7,19,15,0,853.0,107.0,4.7,37.0,821.0,865.1,621.04
2016,7,19,15,15,646.0,202.0,4.7,36.5,728.5,795.94,576.3
2016,7,19,15,30,439.0,297.0,4.7,36.0,636.0,697.47,507.33
2016,7,19,15,45,404.0,291.0,4.75,36.0,589.0,659.74,482.62
2016,7,19,16,0,369.0,285.0,4.8,36.0,542.0,603.66,444.87
2016,7,19,16,15,287.5,277.5,4.8,35.5,469.0,524.93,389.98
2016,7,19,16,30,206.0,270.0,4.8,35.0,396.0,430.43,322.52
2016,7,19,16,45,416.5,195.0,4.8,34.5,420.0,550.2,415.8
2016,7,19,17,0,627.0,120.0,4.8,34.0,444.0,628.33,477.45
2016,7,19,17,15,567.0,118.5,4.7,33.5,386.5,563.16,430.94
2016,7,19,17,30,507.0,117.0,4.6,33.0,329.0,491.7,379.38
2016,7,19,17,45,474.0,103.5,4.6,33.0,279.5,436.51,338.38
2016,7,19,18,0,441.0,90.0,4.6,33.0,230.0,382.41,296.91
2016,7,19,18,15,391.5,77.0,4.35,32.5,183.0,321.25,248.92
2016,7,19,18,30,342.0,64.0,4.1,32.0,136.0,263.69,202.21
2016,7,19,18,45,260.0,49.5,3.95,31.5,95.0,193.63,144.7
2016,7,19,19,0,178.0,35.0,3.8,31.0,54.0,131.88,91.91
2016,7,19,19,15,89.0,17.5,3.7,30.5,27.0,62.03,1.49
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,6.29,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,12.59,0.0
2016,7,20,6,15,169.5,32.0,1.75,25.5,53.5,24.14,13.17
2016,7,20,6,30,282.0,48.0,1.8,26.0,89.0,36.21,24.66
2016,7,20,6,45,379.5,57.0,1.85,26.5,137.0,45.54,33.03
2016,7,20,7,0,477.0,66.0,1.9,27.0,185.0,52.49,39.12
2016,7,20,7,15,532.0,73.5,1.9,27.5,237.0,57.86,43.65
2016,7,20,7,30,587.0,81.0,1.9,28.0,289.0,63.19,47.97
2016,7,20,7,45,633.5,84.5,1.9,28.5,343.5,65.53,49.67
2016,7,20,8,0,680.0,88.0,1.9,29.0,398.0,67.95,51.39
2016,7,20,8,15,707.5,92.0,1.95,29.5,450.5,76.17,57.86
2016,7,20,8,30,735.0,96.0,2.0,30.0,503.0,78.61,59.51
2016,7,20,8,45,757.5,99.0,2.05,30.5,553.5,80.17,60.43
2016,7,20,9,0,780.0,102.0,2.1,31.0,604.0,81.65,61.3
2016,7,20,9,15,795.5,105.0,2.2,31.5,650.0,82.83,61.93
2016,7,20,9,30,811.0,108.0,2.3,32.0,696.0,110.55,63.74
2016,7,20,9,45,432.5,228.0,2.45,32.5,544.0,183.67,118.37
2016,7,20,10,0,54.0,348.0,2.6,33.0,392.0,241.47,174.6
2016,7,20,10,15,177.0,375.0,2.75,33.5,526.0,286.72,202.58
2016,7,20,10,30,300.0,402.0,2.9,34.0,660.0,347.44,243.13
2016,7,20,10,45,585.5,259.0,3.05,34.5,785.0,377.59,260.47
2016,7,20,11,0,871.0,116.0,3.2,35.0,910.0,441.77,305.96
2016,7,20,11,15,589.0,285.5,3.3,35.0,828.5,471.14,333.27
2016,7,20,11,30,307.0,455.0,3.4,35.0,747.0,482.71,344.06
2016,7,20,11,45,582.5,297.0,3.5,35.5,861.0,546.55,390.57
2016,7,20,12,0,858.0,139.0,3.6,36.0,975.0,625.37,448.34
2016,7,20,12,15,859.0,139.5,3.65,36.0,981.0,664.63,477.24
2016,7,20,12,30,860.0,140.0,3.7,36.0,987.0,701.75,504.26
2016,7,20,12,45,860.0,139.5,3.8,36.5,985.5,735.27,527.48
2016,7,20,13,0,860.0,139.0,3.9,37.0,984.0,766.34,548.61
2016,7,20,13,15,858.0,138.5,3.95,37.0,974.0,793.08,567.08
2016,7,20,13,30,856.0,138.0,4.0,37.0,964.0,816.68,582.93
2016,7,20,13,45,497.5,304.5,4.05,37.0,782.5,704.16,503.04
2016,7,20,14,0,139.0,471.0,4.1,37.0,601.0,533.1,379.9
2016,7,20,14,15,159.5,458.0,4.1,37.0,603.5,547.01,391.2
2016,7,20,14,30,180.0,445.0,4.1,37.0,606.0,560.14,401.3
2016,7,20,14,45,216.0,422.5,4.2,37.0,608.5,577.09,414.77
2016,7,20,15,0,252.0,400.0,4.3,37.0,611.0,610.51,439.32
2016,7,20,15,15,497.5,277.5,4.3,36.5,669.5,731.66,529.69
2016,7,20,15,30,743.0,155.0,4.3,36.0,728.0,827.6,600.37
2016,7,20,15,45,565.0,219.0,4.3,36.0,640.0,730.39,533.17
2016,7,20,16,0,387.0,283.0,4.3,36.0,552.0,617.98,453.79
2016,7,20,16,15,389.5,258.0,4.25,35.5,511.5,590.53,437.5
2016,7,20,16,30,392.0,233.0,4.2,35.0,471.0,560.88,419.03
2016,7,20,16,45,376.5,215.0,4.2,35.0,427.5,522.4,392.74
2016,7,20,17,0,361.0,197.0,4.2,35.0,384.0,483.12,365.47
2016,7,20,17,15,364.5,170.5,4.1,34.5,340.5,447.72,341.58
2016,7,20,17,30,368.0,144.0,4.0,34.0,297.0,426.68,327.39
2016,7,20,17,45,406.5,120.5,3.95,34.0,266.5,412.66,317.8
2016,7,20,18,0,445.0,97.0,3.9,34.0,236.0,393.68,303.54
2016,7,20,18,15,378.0,85.0,3.6,33.0,187.0,323.74,249.6
2016,7,20,18,30,311.0,73.0,3.3,32.0,138.0,259.09,198.12
2016,7,20,18,45,225.0,56.0,3.0,31.5,96.0,186.08,138.66
2016,7,20,19,0,139.0,39.0,2.7,31.0,54.0,112.7,77.64
2016,7,20,19,15,69.5,19.5,2.7,30.5,27.0,51.82,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,23.5,9.5,0.0,0.0
2016,7,21,6,0,95.0,15.0,2.5,24.0,19.0,11.8,0.0
2016,7,21,6,15,220.5,28.5,2.6,24.5,55.5,21.81,11.28
2016,7,21,6,30,346.0,42.0,2.7,25.0,92.0,34.16,23.03
2016,7,21,6,45,437.5,50.0,2.8,26.0,141.0,40.48,28.79
2016,7,21,7,0,529.0,58.0,2.9,27.0,190.0,46.92,34.39
2016,7,21,7,15,582.0,64.5,2.8,27.5,243.0,51.86,38.57
2016,7,21,7,30,635.0,71.0,2.7,28.0,296.0,56.79,42.59
2016,7,21,7,45,675.0,75.0,2.6,29.0,350.5,59.74,44.74
2016,7,21,8,0,715.0,79.0,2.5,30.0,405.0,67.78,51.05
2016,7,21,8,15,741.5,83.0,2.3,30.5,458.0,70.59,53.04
2016,7,21,8,30,768.0,87.0,2.1,31.0,511.0,73.31,54.93
2016,7,21,8,45,788.0,90.0,1.9,32.0,561.5,75.1,55.93
2016,7,21,9,0,808.0,93.0,1.7,33.0,612.0,76.8,56.85
2016,7,21,9,15,822.5,95.5,1.7,33.5,658.5,87.43,65.06
2016,7,21,9,30,837.0,98.0,1.7,34.0,705.0,116.16,66.63
2016,7,21,9,45,847.5,100.5,1.75,34.5,746.5,171.8,92.76
2016,7,21,10,0,858.0,103.0,1.8,35.0,788.0,227.93,130.81
2016,7,21,10,15,866.5,105.0,1.95,35.5,823.5,283.55,173.86
2016,7,21,10,30,875.0,107.0,2.1,36.0,859.0,338.97,218.61
2016,7,21,10,45,880.5,109.0,2.25,36.5,888.0,392.89,262.45
2016,7,21,11,0,886.0,111.0,2.4,37.0,917.0,445.82,304.81
2016,7,21,11,15,890.5,112.0,2.45,37.0,939.0,496.43,344.94
2016,7,21,11,30,895.0,113.0,2.5,37.0,961.0,545.53,382.94
2016,7,21,11,45,896.0,114.5,2.65,37.5,975.0,591.3,417.1
2016,7,21,12,0,897.0,116.0,2.8,38.0,989.0,634.91,448.82
2016,7,21,12,15,898.0,116.5,2.9,38.0,995.5,675.57,478.55
2016,7,21,12,30,899.0,117.0,3.0,38.0,1002.0,713.91,506.14
2016,7,21,12,45,898.5,117.0,3.1,38.0,1000.0,748.41,530.73
2016,7,21,13,0,898.0,117.0,3.2,38.0,998.0,780.23,553.11
2016,7,21,13,15,896.0,116.5,3.25,38.0,988.0,807.54,571.07
2016,7,21,13,30,894.0,116.0,3.3,38.0,978.0,831.55,586.94
2016,7,21,13,45,893.0,113.0,3.4,38.5,961.0,850.8,598.82
2016,7,21,14,0,892.0,110.0,3.5,39.0,944.0,866.36,608.4
2016,7,21,14,15,886.5,109.0,3.55,38.5,919.0,876.09,616.68
