Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,30,881.0,108.0,3.6,38.0,894.0,882.01,622.71
2016,7,21,14,45,875.0,105.5,3.65,38.0,862.5,882.3,623.98
2016,7,21,15,0,869.0,103.0,3.7,38.0,831.0,878.78,622.96
2016,7,21,15,15,859.5,101.5,3.7,38.0,792.5,869.46,618.09
2016,7,21,15,30,850.0,100.0,3.7,38.0,754.0,856.59,611.05
2016,7,21,15,45,837.5,97.5,3.7,38.0,710.5,836.68,599.52
2016,7,21,16,0,825.0,95.0,3.7,38.0,667.0,813.57,585.94
2016,7,21,16,15,808.5,92.0,3.65,37.5,619.0,783.6,568.77
2016,7,21,16,30,792.0,89.0,3.6,37.0,571.0,759.41,555.4
2016,7,21,16,45,770.5,85.5,3.6,37.0,519.5,719.5,530.21
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,677.75,503.48
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,628.46,471.68
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,578.48,437.51
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,521.15,396.83
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,462.83,353.92
2016,7,21,18,15,548.0,56.5,2.9,34.0,202.5,393.82,301.3
2016,7,21,18,30,487.0,50.0,2.5,33.0,151.0,328.87,249.64
2016,7,21,18,45,392.0,40.0,2.15,32.5,105.5,248.98,184.62
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,178.32,123.32
2016,7,21,19,15,148.5,15.0,1.8,31.5,30.0,82.54,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,116.0,14.0,2.4,25.0,18.0,11.02,0.0
2016,7,22,6,15,244.5,26.5,2.35,25.5,55.0,21.61,10.91
2016,7,22,6,30,373.0,39.0,2.3,26.0,92.0,31.89,21.0
2016,7,22,6,45,458.0,47.0,2.3,27.0,141.0,38.3,26.82
2016,7,22,7,0,543.0,55.0,2.3,28.0,190.0,44.8,32.44
2016,7,22,7,15,595.0,61.0,2.15,28.5,242.5,49.48,36.39
2016,7,22,7,30,647.0,67.0,2.0,29.0,295.0,54.15,40.19
2016,7,22,7,45,685.5,71.0,1.9,30.0,349.5,61.86,46.31
2016,7,22,8,0,724.0,75.0,1.8,31.0,404.0,65.08,48.58
2016,7,22,8,15,749.5,78.5,1.85,31.5,456.5,67.64,50.38
2016,7,22,8,30,775.0,82.0,1.9,32.0,509.0,70.13,52.1
2016,7,22,8,45,795.5,84.5,2.0,33.0,559.5,71.75,52.99
2016,7,22,9,0,816.0,87.0,2.1,34.0,610.0,82.33,61.06
2016,7,22,9,15,830.5,89.5,2.2,34.5,656.5,84.18,62.21
2016,7,22,9,30,845.0,92.0,2.3,35.0,703.0,113.84,64.19
2016,7,22,9,45,856.5,93.5,2.4,35.5,745.0,169.48,90.36
2016,7,22,10,0,868.0,95.0,2.5,36.0,787.0,225.71,128.59
2016,7,22,10,15,876.5,96.5,2.55,36.0,822.5,281.59,172.29
2016,7,22,10,30,885.0,98.0,2.6,36.0,858.0,337.25,217.81
2016,7,22,10,45,891.0,99.5,2.65,36.5,887.5,391.57,262.09
2016,7,22,11,0,897.0,101.0,2.7,37.0,917.0,444.94,304.82
2016,7,22,11,15,901.5,101.5,2.75,37.0,939.0,495.77,345.31
2016,7,22,11,30,906.0,102.0,2.8,37.0,961.0,545.03,383.63
2016,7,22,11,45,903.0,106.5,2.85,37.5,974.0,591.14,417.84
2016,7,22,12,0,900.0,111.0,2.9,38.0,987.0,634.74,449.25
2016,7,22,12,15,901.0,111.5,2.95,38.0,993.0,675.53,478.92
2016,7,22,12,30,902.0,112.0,3.0,38.0,999.0,713.97,506.38
2016,7,22,12,45,901.5,112.0,3.05,38.5,997.5,748.52,529.68
2016,7,22,13,0,901.0,112.0,3.1,39.0,996.0,780.36,550.43
2016,7,22,13,15,899.0,111.5,3.15,39.0,986.5,807.65,568.28
2016,7,22,13,30,897.0,111.0,3.2,39.0,977.0,831.63,584.04
2016,7,22,13,45,893.5,110.5,3.25,39.0,959.5,850.88,596.84
2016,7,22,14,0,890.0,110.0,3.3,39.0,942.0,866.47,607.43
2016,7,22,14,15,885.0,108.5,3.3,39.0,917.0,876.16,614.11
2016,7,22,14,30,880.0,107.0,3.3,39.0,892.0,882.03,618.51
2016,7,22,14,45,865.5,110.0,3.35,39.0,858.5,880.03,618.34
2016,7,22,15,0,851.0,113.0,3.4,39.0,825.0,874.4,616.02
2016,7,22,15,15,841.0,111.0,3.4,38.5,787.0,864.38,612.03
2016,7,22,15,30,831.0,109.0,3.4,38.0,749.0,850.85,605.87
2016,7,22,15,45,818.0,106.5,3.4,38.0,705.0,830.85,594.32
2016,7,22,16,0,805.0,104.0,3.4,38.0,661.0,817.51,587.23
2016,7,22,16,15,788.0,101.0,3.4,37.5,613.0,787.15,570.06
2016,7,22,16,30,771.0,98.0,3.4,37.0,565.0,754.17,551.05
2016,7,22,16,45,747.5,94.5,3.4,37.0,513.5,713.18,525.21
2016,7,22,17,0,724.0,91.0,3.4,37.0,462.0,670.47,497.84
2016,7,22,17,15,693.5,86.0,3.3,36.5,409.0,622.47,466.55
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,571.3,431.54
2016,7,22,17,45,618.5,75.5,3.15,36.0,302.5,510.43,387.58
2016,7,22,18,0,574.0,70.0,3.1,36.0,249.0,451.07,343.3
2016,7,22,18,15,512.0,62.0,2.75,35.0,198.0,381.06,290.26
2016,7,22,18,30,450.0,54.0,2.4,34.0,147.0,315.21,238.29
2016,7,22,18,45,352.5,43.0,2.05,33.0,102.0,234.62,173.5
2016,7,22,19,0,255.0,32.0,1.7,32.0,57.0,163.5,112.45
2016,7,22,19,15,127.5,16.0,1.75,31.5,28.5,73.69,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,13.0,2.6,25.0,16.0,10.23,0.0
2016,7,23,6,15,191.0,28.5,2.6,25.5,51.5,21.68,10.79
2016,7,23,6,30,305.0,44.0,2.6,26.0,87.0,33.52,22.32
2016,7,23,6,45,392.0,54.0,2.65,26.5,134.5,43.35,31.12
2016,7,23,7,0,479.0,64.0,2.7,27.0,182.0,51.06,37.89
2016,7,23,7,15,533.5,72.0,2.55,27.5,234.0,56.85,42.79
2016,7,23,7,30,588.0,80.0,2.4,28.0,286.0,62.56,47.46
2016,7,23,7,45,632.5,84.0,2.3,29.0,340.5,65.24,49.35
2016,7,23,8,0,677.0,88.0,2.2,30.0,395.0,67.96,51.2
2016,7,23,8,15,704.5,93.0,2.2,30.5,447.5,70.98,53.37
2016,7,23,8,30,732.0,98.0,2.2,31.0,500.0,79.99,60.41
2016,7,23,8,45,757.5,99.5,2.2,32.0,551.0,80.58,60.4
2016,7,23,9,0,783.0,101.0,2.2,33.0,602.0,81.18,60.41
2016,7,23,9,15,798.5,104.0,2.25,33.5,648.5,82.4,61.07
2016,7,23,9,30,814.0,107.0,2.3,34.0,695.0,112.25,63.56
2016,7,23,9,45,829.0,107.5,2.35,34.5,737.5,175.21,95.97
2016,7,23,10,0,844.0,108.0,2.4,35.0,780.0,230.14,133.33
2016,7,23,10,15,853.0,110.0,2.45,35.5,816.0,285.28,176.17
2016,7,23,10,30,862.0,112.0,2.5,36.0,852.0,340.3,220.64
2016,7,23,10,45,871.0,112.0,2.65,36.5,881.5,393.69,264.1
2016,7,23,11,0,880.0,112.0,2.8,37.0,911.0,446.45,306.37
2016,7,23,11,15,884.5,113.0,2.9,37.0,933.0,496.92,346.63
2016,7,23,11,30,889.0,114.0,3.0,37.0,955.0,545.88,384.81
2016,7,23,11,45,892.0,114.5,3.1,37.5,969.5,591.97,419.17
2016,7,23,12,0,895.0,115.0,3.2,38.0,984.0,636.07,451.17
2016,7,23,12,15,896.0,115.0,3.25,38.0,990.5,676.42,480.62
2016,7,23,12,30,897.0,115.0,3.3,38.0,997.0,714.42,507.89
2016,7,23,12,45,897.0,114.5,3.4,38.5,995.5,748.89,531.42
2016,7,23,13,0,897.0,114.0,3.5,39.0,994.0,780.66,552.43
2016,7,23,13,15,895.0,114.0,3.55,39.0,984.0,808.32,570.61
2016,7,23,13,30,893.0,114.0,3.6,39.0,974.0,832.7,586.7
2016,7,23,13,45,889.0,113.0,3.65,39.0,956.5,851.1,599.02
2016,7,23,14,0,885.0,112.0,3.7,39.0,939.0,865.83,609.1
2016,7,23,14,15,880.0,111.0,3.7,39.0,914.0,875.95,616.11
2016,7,23,14,30,875.0,110.0,3.7,39.0,889.0,882.31,620.86
2016,7,23,14,45,860.0,112.5,3.7,39.0,855.0,879.39,619.81
2016,7,23,15,0,845.0,115.0,3.7,39.0,821.0,872.85,616.61
2016,7,23,15,15,835.0,113.0,3.7,38.5,783.0,862.86,612.62
2016,7,23,15,30,825.0,111.0,3.7,38.0,745.0,849.38,606.46
2016,7,23,15,45,811.0,108.5,3.75,38.0,701.0,838.93,601.34
2016,7,23,16,0,797.0,106.0,3.8,38.0,657.0,814.66,587.16
2016,7,23,16,15,779.5,103.0,3.8,37.5,609.0,783.98,569.72
2016,7,23,16,30,762.0,100.0,3.8,37.0,561.0,750.73,550.38
2016,7,23,16,45,738.5,96.0,3.8,37.0,509.5,709.35,524.08
2016,7,23,17,0,715.0,92.0,3.8,37.0,458.0,666.27,496.27
2016,7,23,17,15,683.5,87.0,3.75,36.5,405.0,617.89,464.64
2016,7,23,17,30,652.0,82.0,3.7,36.0,352.0,566.3,429.24
2016,7,23,17,45,608.0,76.0,3.65,35.5,298.5,505.48,385.85
2016,7,23,18,0,564.0,70.0,3.6,35.0,245.0,446.18,341.98
2016,7,23,18,15,501.5,62.0,3.3,34.5,194.5,376.19,287.99
2016,7,23,18,30,439.0,54.0,3.0,34.0,144.0,310.45,235.32
2016,7,23,18,45,341.5,42.5,2.75,33.5,99.5,229.72,169.88
2016,7,23,19,0,244.0,31.0,2.5,33.0,55.0,158.63,108.29
2016,7,23,19,15,122.0,15.5,2.6,32.5,27.5,71.07,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,10.23,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,49.5,21.96,10.8
2016,7,24,6,30,284.0,45.0,2.7,26.0,84.0,34.09,22.77
2016,7,24,6,45,373.0,55.5,2.75,26.5,131.5,44.44,32.03
2016,7,24,7,0,462.0,66.0,2.8,27.0,179.0,52.47,39.08
2016,7,24,7,15,518.0,74.0,2.75,27.5,231.0,58.18,43.92
2016,7,24,7,30,574.0,82.0,2.7,28.0,283.0,63.83,48.54
2016,7,24,7,45,622.0,86.0,2.65,28.5,337.5,66.48,50.5
2016,7,24,8,0,670.0,90.0,2.6,29.0,392.0,69.19,52.45
2016,7,24,8,15,698.0,94.5,2.55,29.5,444.5,71.83,54.32
2016,7,24,8,30,726.0,99.0,2.5,30.0,497.0,80.56,61.16
2016,7,24,8,45,752.5,100.5,2.45,31.0,548.5,81.14,61.13
2016,7,24,9,0,779.0,102.0,2.4,32.0,600.0,81.74,61.14
2016,7,24,9,15,795.0,105.0,2.35,32.5,646.5,82.94,61.77
2016,7,24,9,30,811.0,108.0,2.3,33.0,693.0,113.48,64.51
2016,7,24,9,45,825.0,109.0,2.3,34.0,735.0,176.45,97.14
2016,7,24,10,0,839.0,110.0,2.3,35.0,777.0,231.37,134.42
2016,7,24,10,15,847.5,112.0,2.3,35.5,812.5,286.21,177.04
2016,7,24,10,30,856.0,114.0,2.3,36.0,848.0,340.87,221.15
2016,7,24,10,45,863.0,115.0,2.35,36.5,877.0,393.95,264.17
2016,7,24,11,0,870.0,116.0,2.4,37.0,906.0,446.22,305.77
2016,7,24,11,15,874.5,117.0,2.45,37.0,928.0,496.29,345.42
2016,7,24,11,30,879.0,118.0,2.5,37.0,950.0,544.87,382.97
2016,7,24,11,45,878.0,121.5,2.6,37.5,963.0,590.38,416.68
2016,7,24,12,0,877.0,125.0,2.7,38.0,976.0,633.63,447.85
2016,7,24,12,15,878.0,125.0,2.7,38.0,982.5,673.44,476.51
2016,7,24,12,30,879.0,125.0,2.7,38.0,989.0,710.96,503.01
2016,7,24,12,45,876.5,126.5,2.75,38.0,986.5,744.69,526.69
2016,7,24,13,0,874.0,128.0,2.8,38.0,984.0,775.73,548.25
2016,7,24,13,15,872.0,127.5,2.8,38.0,974.0,802.69,565.68
2016,7,24,13,30,870.0,127.0,2.8,38.0,964.0,826.44,581.01
2016,7,24,13,45,865.0,126.5,2.85,38.0,946.0,844.28,592.93
2016,7,24,14,0,860.0,126.0,2.9,38.0,928.0,858.51,602.67
2016,7,24,14,15,854.0,124.5,2.9,38.0,903.0,867.32,608.79
2016,7,24,14,30,848.0,123.0,2.9,38.0,878.0,872.4,612.68
2016,7,24,14,45,829.0,128.0,2.9,38.0,843.5,868.25,610.86
2016,7,24,15,0,810.0,133.0,2.9,38.0,809.0,873.25,615.06
2016,7,24,15,15,799.0,130.5,2.9,38.0,771.0,861.99,608.95
2016,7,24,15,30,788.0,128.0,2.9,38.0,733.0,847.27,600.83
2016,7,24,15,45,770.5,126.0,2.9,38.0,689.0,824.1,587.32
2016,7,24,16,0,753.0,124.0,2.9,38.0,645.0,797.97,571.93
2016,7,24,16,15,734.0,120.5,2.9,37.5,597.0,766.29,553.98
2016,7,24,16,30,715.0,117.0,2.9,37.0,549.0,736.49,537.11
2016,7,24,16,45,684.5,114.0,2.95,37.0,497.0,691.88,509.04
2016,7,24,17,0,654.0,111.0,3.0,37.0,445.0,646.12,479.27
2016,7,24,17,15,620.0,104.5,3.0,36.5,392.5,593.19,444.25
2016,7,24,17,30,586.0,98.0,3.0,36.0,340.0,540.17,408.09
2016,7,24,17,45,534.0,91.5,3.0,35.5,287.0,475.72,362.2
2016,7,24,18,0,482.0,85.0,3.0,35.0,234.0,413.37,316.22
2016,7,24,18,15,417.0,74.0,2.85,34.5,184.5,336.66,257.57
2016,7,24,18,30,352.0,63.0,2.7,34.0,135.0,271.8,205.9
2016,7,24,18,45,256.5,48.5,2.55,34.0,92.5,194.39,143.07
2016,7,24,19,0,161.0,34.0,2.4,34.0,50.0,126.98,85.24
2016,7,24,19,15,80.5,17.0,2.45,33.5,25.0,58.35,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,5.51,0.0
2016,7,25,6,15,33.0,29.5,2.05,26.0,34.0,22.01,10.58
2016,7,25,6,30,66.0,52.0,2.0,26.0,61.0,37.74,25.77
2016,7,25,6,45,109.0,76.5,2.0,26.5,99.5,54.46,40.46
2016,7,25,7,0,152.0,101.0,2.0,27.0,138.0,70.95,54.67
2016,7,25,7,15,220.5,112.5,2.0,27.0,181.5,78.95,61.55
2016,7,25,7,30,289.0,124.0,2.0,27.0,225.0,87.3,68.49
2016,7,25,7,45,327.5,142.0,2.0,27.5,274.5,98.91,77.83
2016,7,25,8,0,366.0,160.0,2.0,28.0,324.0,106.98,84.05
2016,7,25,8,15,422.0,174.5,1.9,28.0,387.5,115.26,90.52
2016,7,25,8,30,478.0,189.0,1.8,28.0,451.0,123.27,96.69
2016,7,25,8,45,515.0,193.5,1.75,28.5,500.5,124.89,97.44
2016,7,25,9,0,552.0,198.0,1.7,29.0,550.0,126.45,98.15
2016,7,25,9,15,573.0,205.5,1.6,29.5,595.5,129.06,99.72
2016,7,25,9,30,594.0,213.0,1.5,30.0,641.0,154.98,101.36
2016,7,25,9,45,632.0,206.0,1.4,30.5,686.0,196.81,120.84
2016,7,25,10,0,670.0,199.0,1.3,31.0,731.0,242.92,151.38
2016,7,25,10,15,682.5,202.5,1.35,31.5,766.0,293.08,189.89
2016,7,25,10,30,695.0,206.0,1.4,32.0,801.0,343.98,230.23
2016,7,25,10,45,723.5,196.0,1.45,32.5,835.0,392.49,268.55
2016,7,25,11,0,752.0,186.0,1.5,33.0,869.0,444.21,308.67
2016,7,25,11,15,758.5,188.0,1.65,33.5,891.0,492.16,345.85
2016,7,25,11,30,765.0,190.0,1.8,34.0,913.0,539.22,381.42
2016,7,25,11,45,528.5,332.5,1.95,35.0,836.0,552.12,390.52
2016,7,25,12,0,292.0,475.0,2.1,36.0,759.0,539.85,380.39
2016,7,25,12,15,556.0,318.0,2.2,36.0,863.0,622.57,440.69
2016,7,25,12,30,820.0,161.0,2.3,36.0,967.0,707.65,502.42
2016,7,25,12,45,825.0,157.5,2.45,36.5,966.5,742.85,526.22
2016,7,25,13,0,830.0,154.0,2.6,37.0,966.0,763.16,540.64
2016,7,25,13,15,827.5,153.5,2.7,37.0,957.0,789.11,558.8
2016,7,25,13,30,825.0,153.0,2.8,37.0,948.0,811.98,574.25
2016,7,25,13,45,824.0,150.5,2.9,37.5,931.0,831.28,586.26
2016,7,25,14,0,823.0,148.0,3.0,38.0,914.0,847.14,596.13
2016,7,25,14,15,816.5,146.0,3.1,38.0,889.0,868.95,611.15
2016,7,25,14,30,810.0,144.0,3.2,38.0,864.0,873.17,615.01
2016,7,25,14,45,410.5,190.0,3.35,38.0,555.0,578.22,417.79
2016,7,25,15,0,11.0,236.0,3.5,38.0,246.0,198.76,142.09
2016,7,25,15,15,371.5,196.0,3.6,37.5,481.0,546.79,401.55
2016,7,25,15,30,732.0,156.0,3.7,37.0,716.0,834.11,601.09
2016,7,25,15,45,414.5,235.0,3.8,36.5,548.5,622.61,454.74
2016,7,25,16,0,97.0,314.0,3.9,36.0,381.0,369.02,271.25
2016,7,25,16,15,69.0,277.5,4.0,35.5,324.0,310.46,230.1
2016,7,25,16,30,41.0,241.0,4.1,35.0,267.0,252.29,187.69
2016,7,25,16,45,25.5,205.0,4.2,35.0,220.5,190.65,141.75
2016,7,25,17,0,10.0,169.0,4.3,35.0,174.0,146.69,108.43
2016,7,25,17,15,5.0,88.0,4.25,34.0,90.5,71.72,51.0
2016,7,25,17,30,0.0,7.0,4.2,33.0,7.0,5.32,0.0
2016,7,25,17,45,0.0,5.5,4.2,32.5,5.5,4.18,0.0
2016,7,25,18,0,0.0,4.0,4.2,32.0,4.0,3.03,0.0
2016,7,25,18,15,0.0,3.0,4.05,31.5,3.0,2.27,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.51,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.76,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,24.0,7.0,5.51,0.0
2016,7,26,6,15,62.0,29.5,2.25,24.0,37.5,22.06,10.48
2016,7,26,6,30,115.0,52.0,2.3,24.0,68.0,37.85,26.06
2016,7,26,6,45,178.5,74.0,2.4,24.5,111.0,53.24,39.75
2016,7,26,7,0,242.0,96.0,2.5,25.0,154.0,68.38,52.96
2016,7,26,7,15,149.0,114.0,2.5,25.0,153.0,80.19,63.14
2016,7,26,7,30,56.0,132.0,2.5,25.0,152.0,92.41,73.42
2016,7,26,7,45,31.0,139.5,2.55,25.5,150.5,98.05,77.8
2016,7,26,8,0,6.0,147.0,2.6,26.0,149.0,106.64,84.53
2016,7,26,8,15,30.5,185.0,2.6,26.5,201.0,126.59,100.55
2016,7,26,8,30,55.0,223.0,2.6,27.0,253.0,148.98,118.26
2016,7,26,8,45,81.5,254.5,2.65,27.5,304.0,167.33,132.44
2016,7,26,9,0,108.0,286.0,2.7,28.0,355.0,185.15,146.01
2016,7,26,9,15,125.5,312.0,2.7,28.0,398.0,189.3,148.85
2016,7,26,9,30,143.0,338.0,2.7,28.0,441.0,211.76,155.65
2016,7,26,9,45,129.0,358.0,2.75,28.5,455.5,236.94,172.06
2016,7,26,10,0,115.0,378.0,2.8,29.0,470.0,260.65,189.29
2016,7,26,10,15,125.0,399.0,2.8,29.0,503.0,289.44,210.34
2016,7,26,10,30,135.0,420.0,2.8,29.0,536.0,319.74,232.81
2016,7,26,10,45,135.0,436.0,2.8,29.5,555.5,345.01,251.38
2016,7,26,11,0,135.0,452.0,2.8,30.0,575.0,370.43,269.84
2016,7,26,11,15,204.0,458.0,2.8,30.0,648.5,422.09,306.98
2016,7,26,11,30,273.0,464.0,2.8,30.0,722.0,476.69,346.34
2016,7,26,11,45,253.0,476.5,2.8,30.5,719.0,496.61,360.33
2016,7,26,12,0,233.0,489.0,2.8,31.0,716.0,515.41,373.21
2016,7,26,12,15,498.5,343.5,2.8,31.0,831.5,605.04,439.59
2016,7,26,12,30,764.0,198.0,2.8,31.0,947.0,698.42,508.25
2016,7,26,12,45,766.0,196.0,2.8,31.0,946.0,731.48,531.45
2016,7,26,13,0,768.0,194.0,2.8,31.0,945.0,762.22,553.12
2016,7,26,13,15,765.5,193.5,2.8,30.5,935.5,787.96,572.27
2016,7,26,13,30,763.0,193.0,2.8,30.0,926.0,810.62,589.29
2016,7,26,13,45,762.5,188.5,2.85,30.0,910.0,828.37,602.21
2016,7,26,14,0,762.0,184.0,2.9,30.0,894.0,842.68,612.48
2016,7,26,14,15,615.0,271.5,2.9,30.0,834.5,816.49,592.39
2016,7,26,14,30,468.0,359.0,2.9,30.0,775.0,772.86,560.49
2016,7,26,14,45,493.5,333.5,2.9,30.0,758.0,780.77,567.87
2016,7,26,15,0,519.0,308.0,2.9,30.0,741.0,785.51,572.86
2016,7,26,15,15,369.5,335.0,2.85,29.5,635.5,662.75,488.54
2016,7,26,15,30,220.0,362.0,2.8,29.0,530.0,539.75,401.65
2016,7,26,15,45,413.0,279.5,2.8,29.0,572.0,665.61,496.41
2016,7,26,16,0,606.0,197.0,2.8,29.0,614.0,754.72,562.86
2016,7,26,16,15,628.5,168.0,2.75,29.0,572.5,735.66,551.17
2016,7,26,16,30,651.0,139.0,2.7,29.0,531.0,711.51,536.69
2016,7,26,16,45,467.5,171.5,2.7,29.0,440.0,574.48,438.28
2016,7,26,17,0,284.0,204.0,2.7,29.0,349.0,438.14,337.27
2016,7,26,17,15,273.5,180.5,2.6,28.5,307.0,398.3,309.57
2016,7,26,17,30,263.0,157.0,2.5,28.0,265.0,357.89,280.28
2016,7,26,17,45,357.0,123.0,2.4,28.0,245.5,388.99,305.55
2016,7,26,18,0,451.0,89.0,2.3,28.0,226.0,394.5,310.09
2016,7,26,18,15,385.0,77.0,2.1,27.5,177.5,324.02,254.2
2016,7,26,18,30,319.0,65.0,1.9,27.0,129.0,258.84,200.99
2016,7,26,18,45,233.0,49.0,1.7,26.5,87.5,185.56,140.18
2016,7,26,19,0,147.0,33.0,1.5,26.0,46.0,121.3,82.65
2016,7,26,19,15,73.5,16.5,1.5,25.5,23.0,39.44,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,22.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,4.72,0.0
2016,7,27,6,15,47.0,29.5,0.8,23.5,36.0,21.96,10.16
2016,7,27,6,30,92.0,53.0,1.0,24.0,66.0,38.34,26.46
2016,7,27,6,45,158.5,75.5,1.2,24.5,109.0,53.97,40.36
2016,7,27,7,0,225.0,98.0,1.4,25.0,152.0,69.39,53.79
2016,7,27,7,15,197.0,116.0,1.45,25.5,172.0,80.71,63.41
2016,7,27,7,30,169.0,134.0,1.5,26.0,192.0,93.37,73.86
2016,7,27,7,45,84.5,116.0,1.55,26.5,145.0,82.64,64.5
2016,7,27,8,0,0.0,98.0,1.6,27.0,98.0,74.16,57.05
2016,7,27,8,15,105.0,166.0,1.6,27.5,223.0,113.38,89.2
2016,7,27,8,30,210.0,234.0,1.6,28.0,348.0,152.44,120.4
2016,7,27,8,45,139.0,253.5,1.65,28.5,332.5,161.24,126.72
2016,7,27,9,0,68.0,273.0,1.7,29.0,317.0,177.71,139.17
2016,7,27,9,15,96.5,304.0,1.75,29.0,371.5,194.97,152.38
2016,7,27,9,30,125.0,335.0,1.8,29.0,426.0,209.5,153.25
2016,7,27,9,45,187.5,354.0,1.85,29.5,498.5,242.81,172.95
2016,7,27,10,0,250.0,373.0,1.9,30.0,571.0,274.34,192.5
2016,7,27,10,15,254.5,391.5,2.0,30.0,601.5,309.09,218.54
2016,7,27,10,30,259.0,410.0,2.1,30.0,632.0,344.55,245.61
2016,7,27,10,45,250.0,428.0,2.25,30.5,648.0,375.49,269.28
2016,7,27,11,0,241.0,446.0,2.4,31.0,664.0,411.71,296.23
2016,7,27,11,15,333.5,425.0,2.5,31.0,735.0,457.78,329.67
2016,7,27,11,30,426.0,404.0,2.6,31.0,806.0,514.55,371.07
2016,7,27,11,45,313.5,449.0,2.75,31.0,747.0,513.37,371.47
2016,7,27,12,0,201.0,494.0,2.9,31.0,688.0,500.18,362.5
2016,7,27,12,15,311.0,463.5,2.95,31.0,767.0,568.75,412.28
2016,7,27,12,30,421.0,433.0,3.0,31.0,846.0,646.16,467.43
2016,7,27,12,45,539.5,354.0,3.15,31.0,882.5,700.13,507.39
2016,7,27,13,0,658.0,275.0,3.3,31.0,919.0,752.74,546.7
2016,7,27,13,15,655.0,274.0,3.35,31.0,909.5,776.7,563.6
2016,7,27,13,30,652.0,273.0,3.4,31.0,900.0,797.69,578.56
2016,7,27,13,45,651.0,268.0,3.45,31.0,883.5,813.92,590.4
2016,7,27,14,0,650.0,263.0,3.5,31.0,867.0,826.89,600.1
2016,7,27,14,15,641.5,260.0,3.5,31.0,843.0,831.7,604.03
2016,7,27,14,30,633.0,257.0,3.5,31.0,819.0,833.07,605.77
2016,7,27,14,45,562.0,286.0,3.5,31.0,771.0,800.08,583.15
2016,7,27,15,0,491.0,315.0,3.5,31.0,723.0,768.52,561.38
2016,7,27,15,15,561.5,261.5,3.45,30.5,707.5,783.61,576.01
2016,7,27,15,30,632.0,208.0,3.4,30.0,692.0,801.22,592.01
2016,7,27,15,45,615.0,202.0,3.35,30.0,649.5,776.2,575.8
2016,7,27,16,0,598.0,196.0,3.3,30.0,607.0,748.52,557.97
2016,7,27,16,15,574.5,189.5,3.15,30.0,560.0,704.34,528.31
2016,7,27,16,30,551.0,183.0,3.0,30.0,513.0,667.15,503.1
2016,7,27,16,45,524.5,173.0,2.85,30.0,464.0,622.65,472.43
2016,7,27,17,0,498.0,163.0,2.7,30.0,415.0,577.39,440.8
2016,7,27,17,15,458.5,152.5,2.3,29.5,364.0,521.72,400.92
2016,7,27,17,30,419.0,142.0,1.9,29.0,313.0,466.99,360.91
2016,7,27,17,45,373.5,127.5,1.55,28.5,263.0,405.57,315.08
2016,7,27,18,0,328.0,113.0,1.2,28.0,213.0,333.1,259.85
2016,7,27,18,15,261.5,96.5,1.1,27.5,165.5,264.8,206.43
2016,7,27,18,30,195.0,80.0,1.0,27.0,118.0,202.44,156.04
2016,7,27,18,45,123.5,57.5,0.9,27.0,78.5,136.0,101.31
2016,7,27,19,0,52.0,35.0,0.8,27.0,39.0,67.52,43.32
2016,7,27,19,15,26.0,17.5,0.8,26.5,19.5,23.16,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,7.08,0.0
2016,7,28,6,15,101.0,28.5,2.4,24.0,40.5,21.34,9.32
2016,7,28,6,30,188.0,48.0,2.5,24.0,72.0,35.63,24.13
2016,7,28,6,45,150.5,69.0,2.7,24.5,94.5,49.81,36.8
2016,7,28,7,0,113.0,90.0,2.9,25.0,117.0,64.1,49.29
2016,7,28,7,15,139.0,112.0,2.95,25.0,153.5,78.82,61.98
2016,7,28,7,30,165.0,134.0,3.0,25.0,190.0,93.26,74.17
2016,7,28,7,45,118.5,157.0,3.15,25.5,201.5,106.72,85.13
2016,7,28,8,0,72.0,180.0,3.3,26.0,213.0,122.88,98.14
2016,7,28,8,15,109.0,208.5,3.25,26.5,264.5,136.21,108.56
2016,7,28,8,30,146.0,237.0,3.2,27.0,316.0,152.4,121.17
2016,7,28,8,45,211.5,255.5,3.2,27.5,383.0,164.01,129.88
2016,7,28,9,0,277.0,274.0,3.2,28.0,450.0,166.7,131.34
2016,7,28,9,15,519.0,201.0,3.1,28.5,562.0,125.28,97.27
2016,7,28,9,30,761.0,128.0,3.0,29.0,674.0,126.21,75.18
2016,7,28,9,45,778.5,129.0,2.9,29.5,716.5,179.08,102.47
2016,7,28,10,0,796.0,130.0,2.8,30.0,759.0,233.49,140.95
2016,7,28,10,15,806.0,132.0,2.75,30.0,795.0,287.95,184.67
2016,7,28,10,30,816.0,134.0,2.7,30.0,831.0,342.58,230.12
2016,7,28,10,45,825.0,135.0,2.7,30.5,860.5,398.01,275.65
2016,7,28,11,0,834.0,136.0,2.7,31.0,890.0,449.61,317.51
2016,7,28,11,15,839.0,137.5,2.75,31.0,912.5,498.89,357.41
2016,7,28,11,30,844.0,139.0,2.8,31.0,935.0,546.82,395.29
2016,7,28,11,45,849.5,138.0,2.85,31.5,950.0,591.89,429.34
2016,7,28,12,0,855.0,137.0,2.9,32.0,965.0,635.28,461.23
2016,7,28,12,15,856.5,137.5,2.95,32.0,971.5,675.27,490.9
2016,7,28,12,30,858.0,138.0,3.0,32.0,978.0,713.1,518.48
2016,7,28,12,45,857.5,137.5,3.1,32.0,976.0,746.5,542.82
2016,7,28,13,0,857.0,137.0,3.2,32.0,974.0,777.29,565.09
2016,7,28,13,15,855.0,136.5,3.25,32.0,964.5,804.04,583.2
2016,7,28,13,30,853.0,136.0,3.3,32.0,955.0,827.63,599.21
2016,7,28,13,45,629.0,267.5,3.4,32.0,865.5,796.82,576.07
2016,7,28,14,0,405.0,399.0,3.5,32.0,776.0,732.06,528.47
2016,7,28,14,15,306.0,419.0,3.55,32.0,699.5,662.99,480.98
2016,7,28,14,30,207.0,439.0,3.6,32.0,623.0,585.58,426.69
2016,7,28,14,45,387.0,363.5,3.7,32.0,691.0,699.8,511.36
2016,7,28,15,0,567.0,288.0,3.8,32.0,759.0,813.2,592.82
2016,7,28,15,15,390.0,324.5,3.8,31.5,641.5,673.4,495.87
2016,7,28,15,30,213.0,361.0,3.8,31.0,524.0,534.48,396.97
2016,7,28,15,45,200.0,339.0,3.85,31.0,485.0,502.99,376.01
2016,7,28,16,0,187.0,317.0,3.9,31.0,446.0,470.58,353.67
2016,7,28,16,15,257.5,280.5,3.85,30.5,443.5,511.84,387.19
2016,7,28,16,30,328.0,244.0,3.8,30.0,441.0,529.05,403.27
2016,7,28,16,45,252.0,230.0,3.8,29.5,372.5,448.1,344.25
2016,7,28,17,0,176.0,216.0,3.8,29.0,304.0,353.35,273.76
2016,7,28,17,15,170.5,190.5,3.65,28.5,268.0,319.6,249.54
2016,7,28,17,30,165.0,165.0,3.5,28.0,232.0,285.31,224.16
2016,7,28,17,45,152.0,141.0,3.35,28.0,195.0,247.38,194.74
2016,7,28,18,0,139.0,117.0,3.2,28.0,158.0,209.75,164.89
2016,7,28,18,15,117.0,94.0,3.0,27.5,124.0,168.6,131.64
2016,7,28,18,30,95.0,71.0,2.8,27.0,90.0,128.74,98.63
2016,7,28,18,45,60.0,50.0,2.6,26.5,60.5,86.69,63.32
2016,7,28,19,0,25.0,29.0,2.4,26.0,31.0,39.43,22.9
2016,7,28,19,15,12.5,14.5,2.4,25.5,15.5,15.94,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,7.08,0.0
2016,7,29,6,15,110.0,27.5,1.95,24.0,40.5,20.66,8.47
2016,7,29,6,30,205.0,46.0,2.1,24.0,72.0,34.32,23.0
2016,7,29,6,45,290.0,60.0,2.25,24.5,117.5,44.68,32.44
2016,7,29,7,0,375.0,74.0,2.4,25.0,163.0,54.98,41.53
2016,7,29,7,15,435.5,84.5,2.45,25.0,213.5,62.6,48.17
2016,7,29,7,30,496.0,95.0,2.5,25.0,264.0,70.14,54.55
2016,7,29,7,45,540.5,102.5,2.6,25.5,317.0,76.98,60.07
2016,7,29,8,0,585.0,110.0,2.7,26.0,370.0,81.39,63.43
2016,7,29,8,15,422.5,168.0,2.7,26.0,368.5,111.6,88.39
2016,7,29,8,30,260.0,226.0,2.7,26.0,367.0,143.71,114.49
2016,7,29,8,45,162.0,248.0,2.75,26.5,339.0,159.09,126.35
2016,7,29,9,0,64.0,270.0,2.8,27.0,311.0,176.04,139.35
2016,7,29,9,15,125.0,302.5,2.75,27.0,390.0,184.96,146.04
2016,7,29,9,30,186.0,335.0,2.7,27.0,469.0,214.31,157.03
2016,7,29,9,45,116.5,336.0,2.7,27.5,421.5,225.49,164.57
2016,7,29,10,0,47.0,337.0,2.7,28.0,374.0,235.63,174.17
2016,7,29,10,15,39.5,340.0,2.65,28.0,372.5,243.76,180.38
2016,7,29,10,30,32.0,343.0,2.6,28.0,371.0,250.52,185.6
2016,7,29,10,45,24.0,315.0,2.55,28.5,336.5,235.61,174.27
2016,7,29,11,0,16.0,287.0,2.5,29.0,302.0,221.95,163.87
2016,7,29,11,15,179.0,362.0,2.35,29.0,531.0,349.55,256.68
2016,7,29,11,30,342.0,437.0,2.2,29.0,760.0,498.21,362.19
2016,7,29,11,45,261.0,465.5,2.1,29.5,714.0,496.99,360.41
2016,7,29,12,0,180.0,494.0,2.0,30.0,668.0,489.03,353.85
2016,7,29,12,15,312.0,464.5,1.85,30.5,769.0,572.71,412.27
2016,7,29,12,30,444.0,435.0,1.7,31.0,870.0,666.91,475.71
2016,7,29,12,45,652.5,284.5,1.6,31.5,922.5,730.05,520.0
2016,7,29,13,0,861.0,134.0,1.5,32.0,975.0,780.18,555.97
2016,7,29,13,15,626.0,278.0,1.45,32.0,886.0,760.57,538.2
2016,7,29,13,30,391.0,422.0,1.4,32.0,797.0,699.97,494.14
2016,7,29,13,45,316.5,441.5,1.4,32.0,741.5,669.72,474.0
2016,7,29,14,0,242.0,461.0,1.4,32.0,686.0,620.71,441.03
2016,7,29,14,15,289.5,435.5,1.5,32.0,697.0,664.76,472.89
2016,7,29,14,30,337.0,410.0,1.6,32.0,708.0,692.71,493.62
2016,7,29,14,45,352.0,376.0,1.7,32.5,677.5,681.68,487.45
2016,7,29,15,0,367.0,342.0,1.8,33.0,647.0,667.92,479.8
2016,7,29,15,15,561.5,244.0,1.9,33.0,684.5,769.94,553.64
2016,7,29,15,30,756.0,146.0,2.0,33.0,722.0,846.54,607.32
2016,7,29,15,45,748.5,138.5,2.1,33.0,680.0,826.79,596.05
2016,7,29,16,0,741.0,131.0,2.2,33.0,638.0,803.76,583.43
2016,7,29,16,15,721.5,127.0,2.25,32.5,590.0,776.13,568.46
2016,7,29,16,30,702.0,123.0,2.3,32.0,542.0,741.08,548.29
2016,7,29,16,45,682.0,115.5,2.35,32.0,491.5,699.69,522.34
2016,7,29,17,0,662.0,108.0,2.4,32.0,441.0,656.58,494.67
2016,7,29,17,15,628.0,102.0,2.15,31.5,388.0,603.44,458.12
2016,7,29,17,30,594.0,96.0,1.9,31.0,335.0,550.18,420.59
2016,7,29,17,45,551.0,87.0,1.7,30.5,282.5,488.04,375.67
2016,7,29,18,0,508.0,78.0,1.5,30.0,230.0,427.44,330.35
2016,7,29,18,15,441.5,68.0,1.4,29.0,180.0,354.37,274.61
2016,7,29,18,30,375.0,58.0,1.3,28.0,130.0,282.2,217.26
2016,7,29,18,45,279.0,43.5,1.25,27.5,87.5,202.53,151.8
2016,7,29,19,0,183.0,29.0,1.2,27.0,45.0,132.62,86.95
2016,7,29,19,15,91.5,14.5,1.2,26.5,22.5,44.73,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.0,1.9,22.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,8.0,2.1,23.0,9.0,6.29,0.0
2016,7,30,6,15,115.5,26.5,2.25,23.5,40.5,19.94,7.58
2016,7,30,6,30,213.0,45.0,2.4,24.0,72.0,33.66,22.4
2016,7,30,6,45,312.0,57.5,2.6,24.5,119.0,43.12,31.09
2016,7,30,7,0,411.0,70.0,2.8,25.0,166.0,52.63,39.51
2016,7,30,7,15,471.0,79.5,2.8,25.5,217.5,62.01,47.57
2016,7,30,7,30,531.0,89.0,2.8,26.0,269.0,68.57,52.99
2016,7,30,7,45,583.0,93.5,2.85,26.5,324.0,71.3,55.04
2016,7,30,8,0,635.0,98.0,2.9,27.0,379.0,74.11,57.08
2016,7,30,8,15,665.5,103.5,2.85,27.5,432.0,77.19,59.3
2016,7,30,8,30,696.0,109.0,2.8,28.0,485.0,80.15,61.39
2016,7,30,8,45,723.5,111.0,2.75,28.5,536.5,80.78,61.54
2016,7,30,9,0,751.0,113.0,2.7,29.0,588.0,88.22,67.29
2016,7,30,9,15,768.0,116.5,2.65,29.5,634.5,89.45,67.92
2016,7,30,9,30,785.0,120.0,2.6,30.0,681.0,125.08,72.63
2016,7,30,9,45,802.0,120.5,2.55,30.5,724.0,179.19,100.93
2016,7,30,10,0,819.0,121.0,2.5,31.0,767.0,234.72,140.38
2016,7,30,10,15,828.5,123.5,2.5,31.5,803.0,295.85,188.71
2016,7,30,10,30,838.0,126.0,2.5,32.0,839.0,350.7,233.69
2016,7,30,10,45,849.0,125.0,2.5,32.5,869.5,403.66,277.1
2016,7,30,11,0,860.0,124.0,2.5,33.0,900.0,456.2,319.3
2016,7,30,11,15,864.5,125.0,2.55,33.0,922.0,506.33,359.48
2016,7,30,11,30,869.0,126.0,2.6,33.0,944.0,554.98,397.53
2016,7,30,11,45,882.5,119.5,2.65,33.5,961.0,602.04,432.65
2016,7,30,12,0,896.0,113.0,2.7,34.0,978.0,647.85,465.91
2016,7,30,12,15,897.0,113.0,2.8,34.0,984.5,688.67,496.03
2016,7,30,12,30,898.0,113.0,2.9,34.0,991.0,727.08,523.95
2016,7,30,12,45,898.5,112.5,3.0,34.5,989.5,762.21,548.1
2016,7,30,13,0,899.0,112.0,3.1,35.0,988.0,794.59,569.11
2016,7,30,13,15,897.0,111.5,3.15,35.0,978.0,821.97,587.27
2016,7,30,13,30,895.0,111.0,3.2,35.0,968.0,846.01,603.31
2016,7,30,13,45,891.0,110.5,3.3,35.0,950.5,864.86,616.33
2016,7,30,14,0,887.0,110.0,3.4,35.0,933.0,880.02,627.09
2016,7,30,14,15,882.0,108.5,3.45,35.0,907.5,889.64,634.14
2016,7,30,14,30,877.0,107.0,3.5,35.0,882.0,895.43,638.88
2016,7,30,14,45,868.5,106.0,3.55,35.0,849.5,894.77,639.59
2016,7,30,15,0,860.0,105.0,3.6,35.0,817.0,890.34,638.04
2016,7,30,15,15,850.0,103.0,3.65,34.5,778.5,879.9,634.0
2016,7,30,15,30,840.0,101.0,3.7,34.0,740.0,865.89,627.73
2016,7,30,15,45,825.5,99.5,3.75,34.0,695.5,845.04,615.68
2016,7,30,16,0,811.0,98.0,3.8,34.0,651.0,821.08,601.6
2016,7,30,16,15,793.5,95.0,3.75,33.5,602.5,799.49,589.89
2016,7,30,16,30,776.0,92.0,3.7,33.0,554.0,765.46,569.58
2016,7,30,16,45,750.5,89.0,3.7,33.0,502.0,722.68,542.06
2016,7,30,17,0,725.0,86.0,3.7,33.0,450.0,678.29,513.03
2016,7,30,17,15,693.0,81.5,3.45,32.5,396.0,626.14,478.14
2016,7,30,17,30,661.0,77.0,3.2,32.0,342.0,576.62,443.52
2016,7,30,17,45,614.0,71.5,3.0,31.5,288.5,513.29,397.4
2016,7,30,18,0,567.0,66.0,2.8,31.0,235.0,451.75,350.98
2016,7,30,18,15,500.0,58.0,2.55,30.0,184.0,378.13,294.02
2016,7,30,18,30,433.0,50.0,2.3,29.0,133.0,309.26,238.36
2016,7,30,18,45,328.5,38.5,2.1,28.5,89.5,224.42,168.12
2016,7,30,19,0,224.0,27.0,1.9,28.0,46.0,149.05,96.18
2016,7,30,19,15,112.0,13.5,1.9,27.5,23.0,51.56,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,24.0,9.0,7.08,0.0
2016,7,31,6,15,150.0,24.5,3.4,24.0,41.5,18.59,6.21
2016,7,31,6,30,270.0,40.0,3.5,24.0,74.0,30.42,19.66
2016,7,31,6,45,382.5,48.5,3.65,24.5,123.0,39.12,27.67
2016,7,31,7,0,495.0,57.0,3.8,25.0,172.0,46.01,33.85
2016,7,31,7,15,552.5,64.0,3.8,25.5,224.5,51.31,38.43
2016,7,31,7,30,610.0,71.0,3.8,26.0,277.0,56.59,42.82
2016,7,31,7,45,660.5,73.0,3.85,26.5,332.5,58.26,44.03
2016,7,31,8,0,711.0,75.0,3.9,27.0,388.0,64.95,49.4
2016,7,31,8,15,738.0,79.0,3.9,27.5,441.5,67.87,51.54
2016,7,31,8,30,765.0,83.0,3.9,28.0,495.0,70.7,53.58
2016,7,31,8,45,784.0,86.5,3.95,28.5,545.5,72.91,55.08
2016,7,31,9,0,803.0,90.0,4.0,29.0,596.0,74.99,56.48
2016,7,31,9,15,818.0,92.5,4.0,29.5,643.0,85.61,64.85
2016,7,31,9,30,833.0,95.0,4.0,30.0,690.0,123.34,69.78
2016,7,31,9,45,845.5,96.5,4.05,30.5,732.0,179.26,99.41
2016,7,31,10,0,858.0,98.0,4.1,31.0,774.0,235.91,140.29
2016,7,31,10,15,867.0,100.0,4.1,31.5,810.0,292.49,185.95
2016,7,31,10,30,876.0,102.0,4.1,32.0,846.0,348.94,232.98
2016,7,31,10,45,883.0,102.5,4.15,32.5,875.5,403.28,278.37
2016,7,31,11,0,890.0,103.0,4.2,33.0,905.0,456.76,322.21
2016,7,31,11,15,894.5,104.0,4.2,33.0,927.5,508.31,364.11
2016,7,31,11,30,899.0,105.0,4.2,33.0,950.0,558.32,403.77
2016,7,31,11,45,903.5,104.0,4.25,33.5,965.0,605.18,439.37
2016,7,31,12,0,908.0,103.0,4.3,34.0,980.0,650.09,472.56
