Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,15,909.0,103.0,4.35,34.0,986.0,691.32,503.32
2016,7,31,12,30,910.0,103.0,4.4,34.0,992.0,730.07,531.75
2016,7,31,12,45,908.5,104.0,4.45,34.5,990.0,765.16,556.02
2016,7,31,13,0,907.0,105.0,4.5,35.0,988.0,797.35,576.7
2016,7,31,13,15,905.0,104.5,4.55,35.0,978.0,824.81,595.2
2016,7,31,13,30,903.0,104.0,4.6,35.0,968.0,848.88,611.51
2016,7,31,13,45,897.5,104.5,4.65,35.0,949.5,867.32,624.17
2016,7,31,14,0,892.0,105.0,4.7,35.0,931.0,882.05,634.5
2016,7,31,14,15,886.5,104.0,4.7,35.0,906.0,891.62,641.37
2016,7,31,14,30,881.0,103.0,4.7,35.0,881.0,897.36,645.88
2016,7,31,14,45,859.5,110.0,4.7,35.0,845.5,892.67,643.68
2016,7,31,15,0,838.0,117.0,4.7,35.0,810.0,884.37,639.27
2016,7,31,15,15,827.5,115.0,4.7,35.0,771.5,873.74,633.46
2016,7,31,15,30,817.0,113.0,4.7,35.0,733.0,859.62,625.44
2016,7,31,15,45,799.5,112.0,4.75,35.0,688.5,848.0,619.41
2016,7,31,16,0,782.0,111.0,4.8,35.0,644.0,822.08,603.89
2016,7,31,16,15,763.5,107.5,4.8,34.5,595.5,789.79,584.99
2016,7,31,16,30,745.0,104.0,4.8,34.0,547.0,754.97,564.14
2016,7,31,16,45,717.5,101.0,4.8,33.5,494.5,711.22,536.69
2016,7,31,17,0,690.0,98.0,4.8,33.0,442.0,669.91,510.48
2016,7,31,17,15,656.5,92.5,4.65,32.5,389.0,616.63,474.14
2016,7,31,17,30,623.0,87.0,4.5,32.0,336.0,563.2,436.23
2016,7,31,17,45,572.0,80.5,4.35,32.0,282.0,497.26,386.9
2016,7,31,18,0,521.0,74.0,4.2,32.0,228.0,433.42,337.68
2016,7,31,18,15,451.5,64.5,4.05,31.0,177.5,358.38,279.32
2016,7,31,18,30,382.0,55.0,3.9,30.0,127.0,288.3,222.51
2016,7,31,18,45,274.0,42.0,3.75,29.5,84.5,199.9,149.42
2016,7,31,19,0,166.0,29.0,3.6,29.0,42.0,125.34,78.45
2016,7,31,19,15,83.0,14.5,3.7,28.5,21.0,41.86,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,65.0,25.0,3.45,23.5,33.0,18.74,5.79
2016,8,1,6,30,130.0,50.0,3.6,24.0,66.0,36.42,24.58
2016,8,1,6,45,259.5,62.5,3.75,24.5,115.0,46.18,33.63
2016,8,1,7,0,389.0,75.0,3.9,25.0,164.0,55.8,42.19
2016,8,1,7,15,453.0,85.0,3.95,25.5,216.5,63.16,48.54
2016,8,1,7,30,517.0,95.0,4.0,26.0,269.0,72.94,56.72
2016,8,1,7,45,586.5,95.5,4.1,27.0,327.0,72.86,56.26
2016,8,1,8,0,656.0,96.0,4.2,28.0,385.0,73.21,56.12
2016,8,1,8,15,687.0,101.0,4.25,28.5,439.0,76.06,58.15
2016,8,1,8,30,718.0,106.0,4.3,29.0,493.0,78.83,60.08
2016,8,1,8,45,748.5,107.0,4.35,29.5,546.0,85.63,65.32
2016,8,1,9,0,779.0,108.0,4.4,30.0,599.0,85.83,65.11
2016,8,1,9,15,796.0,111.5,4.4,30.5,646.5,87.24,65.9
2016,8,1,9,30,813.0,115.0,4.4,31.0,694.0,126.42,71.9
2016,8,1,9,45,828.5,116.0,4.4,32.0,737.5,182.52,101.83
2016,8,1,10,0,844.0,117.0,4.4,33.0,781.0,246.19,147.48
2016,8,1,10,15,854.0,119.0,4.4,33.0,818.0,302.54,192.9
2016,8,1,10,30,864.0,121.0,4.4,33.0,855.0,358.87,239.89
2016,8,1,10,45,872.5,121.5,4.4,33.5,885.5,413.44,285.06
2016,8,1,11,0,881.0,122.0,4.4,34.0,916.0,467.32,328.78
2016,8,1,11,15,886.0,123.5,4.4,34.5,939.0,519.27,369.92
2016,8,1,11,30,891.0,125.0,4.4,35.0,962.0,569.76,408.72
2016,8,1,11,45,895.5,124.5,4.45,35.5,977.0,616.96,444.13
2016,8,1,12,0,900.0,124.0,4.5,36.0,992.0,662.26,477.2
2016,8,1,12,15,901.0,124.5,4.5,36.0,998.5,703.91,507.78
2016,8,1,12,30,902.0,125.0,4.5,36.0,1005.0,743.16,536.08
2016,8,1,12,45,903.0,123.5,4.5,36.5,1003.5,778.38,560.03
2016,8,1,13,0,904.0,122.0,4.5,37.0,1002.0,810.82,580.83
2016,8,1,13,15,902.0,121.5,4.5,37.0,991.5,838.62,599.17
2016,8,1,13,30,900.0,121.0,4.5,37.0,981.0,863.06,615.34
2016,8,1,13,45,897.5,119.5,4.5,37.0,963.0,882.68,628.42
2016,8,1,14,0,895.0,118.0,4.5,37.0,945.0,898.59,639.18
2016,8,1,14,15,889.0,116.5,4.5,37.0,919.0,907.61,645.6
2016,8,1,14,30,883.0,115.0,4.5,37.0,893.0,912.74,649.67
2016,8,1,14,45,876.0,112.5,4.5,37.0,860.5,912.14,650.18
2016,8,1,15,0,869.0,110.0,4.5,37.0,828.0,907.68,648.35
2016,8,1,15,15,858.5,108.0,4.45,36.5,788.5,896.79,643.6
2016,8,1,15,30,848.0,106.0,4.4,36.0,749.0,882.29,636.61
2016,8,1,15,45,835.0,103.0,4.4,36.0,704.0,861.08,624.15
2016,8,1,16,0,822.0,100.0,4.4,36.0,659.0,846.69,616.33
2016,8,1,16,15,804.0,97.0,4.35,35.5,609.5,814.51,597.61
2016,8,1,16,30,786.0,94.0,4.3,35.0,560.0,779.68,576.99
2016,8,1,16,45,762.5,90.0,4.3,35.0,507.0,736.91,549.63
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,692.38,520.65
2016,8,1,17,15,706.5,81.5,4.0,34.5,399.5,639.17,485.18
2016,8,1,17,30,674.0,77.0,3.7,34.0,345.0,588.72,450.23
2016,8,1,17,45,626.5,71.5,3.4,33.5,290.0,524.28,403.36
2016,8,1,18,0,579.0,66.0,3.1,33.0,235.0,461.62,356.19
2016,8,1,18,15,509.0,58.0,2.9,32.0,183.0,385.39,297.65
2016,8,1,18,30,439.0,50.0,2.7,31.0,131.0,314.16,240.41
2016,8,1,18,45,324.5,38.5,2.5,30.0,87.0,223.84,166.45
2016,8,1,19,0,210.0,27.0,2.3,29.0,43.0,140.92,86.04
2016,8,1,19,15,105.0,13.5,2.5,28.5,21.5,49.29,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,113.5,21.5,2.55,23.5,35.5,16.29,3.77
2016,8,2,6,30,227.0,43.0,2.8,24.0,71.0,32.31,21.13
2016,8,2,6,45,346.0,52.5,3.1,24.5,120.0,39.89,28.29
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,49.68,36.97
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,55.53,42.04
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,61.35,46.88
2016,8,2,7,45,642.0,80.0,3.55,27.0,331.0,62.85,47.82
2016,8,2,8,0,699.0,82.0,3.6,28.0,388.0,64.57,48.88
2016,8,2,8,15,727.5,86.0,3.55,28.5,441.5,72.64,55.31
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,75.31,57.17
2016,8,2,8,45,781.5,91.5,3.5,30.0,547.5,76.17,57.41
2016,8,2,9,0,807.0,93.0,3.5,31.0,600.0,77.03,57.66
2016,8,2,9,15,822.5,95.5,3.45,31.5,647.5,87.5,65.82
2016,8,2,9,30,838.0,98.0,3.4,32.0,695.0,127.95,71.64
2016,8,2,9,45,851.5,99.5,3.35,32.5,737.5,184.58,102.04
2016,8,2,10,0,865.0,101.0,3.3,33.0,780.0,242.04,143.35
2016,8,2,10,15,873.5,102.5,3.25,33.5,816.5,298.83,188.8
2016,8,2,10,30,882.0,104.0,3.2,34.0,853.0,355.39,235.35
2016,8,2,10,45,889.5,104.5,3.2,34.5,882.5,410.46,280.58
2016,8,2,11,0,897.0,105.0,3.2,35.0,912.0,464.71,324.17
2016,8,2,11,15,901.5,106.0,3.2,35.0,934.5,516.82,365.72
2016,8,2,11,30,906.0,107.0,3.2,35.0,957.0,567.37,404.98
2016,8,2,11,45,907.5,108.0,3.25,35.5,971.0,614.43,439.96
2016,8,2,12,0,909.0,109.0,3.3,36.0,985.0,659.31,472.37
2016,8,2,12,15,910.0,109.0,3.35,36.0,991.0,700.8,502.64
2016,8,2,12,30,911.0,109.0,3.4,36.0,997.0,739.8,530.62
2016,8,2,12,45,910.5,109.0,3.45,36.5,995.0,775.07,554.46
2016,8,2,13,0,910.0,109.0,3.5,37.0,993.0,807.46,574.71
2016,8,2,13,15,908.0,108.5,3.55,37.0,983.0,835.12,592.95
2016,8,2,13,30,906.0,108.0,3.6,37.0,973.0,859.38,609.04
2016,8,2,13,45,902.0,107.0,3.7,37.0,954.5,877.93,621.77
2016,8,2,14,0,898.0,106.0,3.8,37.0,936.0,892.71,632.21
2016,8,2,14,15,892.5,105.0,3.85,37.0,910.5,902.36,639.24
2016,8,2,14,30,887.0,104.0,3.9,37.0,885.0,908.14,643.94
2016,8,2,14,45,879.5,102.5,3.95,37.0,852.0,907.79,644.85
2016,8,2,15,0,872.0,101.0,4.0,37.0,819.0,903.61,643.47
2016,8,2,15,15,862.0,99.0,4.0,36.5,780.0,892.92,639.09
2016,8,2,15,30,852.0,97.0,4.0,36.0,741.0,878.61,632.47
2016,8,2,15,45,839.0,94.5,4.05,36.0,696.5,857.64,620.46
2016,8,2,16,0,826.0,92.0,4.1,36.0,652.0,833.44,606.35
2016,8,2,16,15,809.0,89.0,4.05,35.5,603.0,802.26,588.32
2016,8,2,16,30,792.0,86.0,4.0,35.0,554.0,777.29,574.4
2016,8,2,16,45,769.0,83.0,4.0,35.0,502.0,735.82,547.97
2016,8,2,17,0,746.0,80.0,4.0,35.0,450.0,692.58,519.99
2016,8,2,17,15,714.5,75.5,3.8,34.5,395.5,639.82,485.17
2016,8,2,17,30,683.0,71.0,3.6,34.0,341.0,586.56,448.88
2016,8,2,17,45,637.5,66.0,3.45,33.5,287.0,526.23,405.25
2016,8,2,18,0,592.0,61.0,3.3,33.0,233.0,464.98,359.31
2016,8,2,18,15,523.5,53.5,3.0,32.0,181.5,389.59,301.08
2016,8,2,18,30,455.0,46.0,2.7,31.0,130.0,319.15,244.18
2016,8,2,18,45,341.5,35.5,2.4,30.5,86.0,229.59,170.1
2016,8,2,19,0,228.0,25.0,2.1,30.0,42.0,147.56,86.71
2016,8,2,19,15,114.0,12.5,2.2,29.5,21.0,51.97,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,24.5,36.0,14.2,1.99
2016,8,3,6,30,298.0,37.0,2.5,25.0,72.0,30.18,19.24
2016,8,3,6,45,402.0,46.0,2.65,25.5,120.5,37.34,25.99
2016,8,3,7,0,506.0,55.0,2.8,26.0,169.0,44.64,32.51
2016,8,3,7,15,564.5,62.0,2.75,26.5,222.5,50.01,37.16
2016,8,3,7,30,623.0,69.0,2.7,27.0,276.0,55.39,41.63
2016,8,3,7,45,668.5,72.5,2.7,28.0,331.5,58.09,43.61
2016,8,3,8,0,714.0,76.0,2.7,29.0,387.0,65.78,49.68
2016,8,3,8,15,742.0,80.0,2.7,29.5,441.0,68.7,51.79
2016,8,3,8,30,770.0,84.0,2.7,30.0,495.0,71.55,53.82
2016,8,3,8,45,791.0,86.5,2.7,31.0,546.5,73.13,54.67
2016,8,3,9,0,812.0,89.0,2.7,32.0,598.0,83.41,62.57
2016,8,3,9,15,827.5,92.0,2.65,32.5,645.5,85.6,63.98
2016,8,3,9,30,843.0,95.0,2.6,33.0,693.0,127.88,70.61
2016,8,3,9,45,854.5,97.0,2.6,33.5,735.5,184.9,101.49
2016,8,3,10,0,866.0,99.0,2.6,34.0,778.0,242.52,142.91
2016,8,3,10,15,875.0,100.5,2.6,34.0,814.5,299.56,188.68
2016,8,3,10,30,884.0,102.0,2.6,34.0,851.0,356.44,235.72
2016,8,3,10,45,890.5,103.5,2.65,34.5,881.0,411.98,281.15
2016,8,3,11,0,897.0,105.0,2.7,35.0,911.0,466.61,324.87
2016,8,3,11,15,901.5,105.5,2.75,35.5,933.5,518.45,365.34
2016,8,3,11,30,906.0,106.0,2.8,36.0,956.0,568.72,403.4
2016,8,3,11,45,907.0,108.0,2.85,36.5,970.0,616.26,438.35
2016,8,3,12,0,908.0,110.0,2.9,37.0,984.0,661.59,470.71
2016,8,3,12,15,909.0,110.0,2.95,37.0,990.5,703.12,500.68
2016,8,3,12,30,910.0,110.0,3.0,37.0,997.0,742.15,528.39
2016,8,3,12,45,910.0,109.5,3.1,37.0,995.0,777.42,553.36
2016,8,3,13,0,910.0,109.0,3.2,37.0,993.0,809.8,574.83
2016,8,3,13,15,908.0,108.5,3.25,37.0,983.0,837.46,593.0
2016,8,3,13,30,906.0,108.0,3.3,37.0,973.0,861.72,609.01
2016,8,3,13,45,903.0,107.0,3.4,37.5,955.0,881.12,620.97
2016,8,3,14,0,900.0,106.0,3.5,38.0,937.0,896.79,630.63
2016,8,3,14,15,894.5,105.0,3.55,38.0,911.0,906.44,637.61
2016,8,3,14,30,889.0,104.0,3.6,38.0,885.0,912.22,642.3
2016,8,3,14,45,879.0,104.0,3.65,38.0,851.5,911.05,642.71
2016,8,3,15,0,869.0,104.0,3.7,38.0,818.0,906.1,640.89
2016,8,3,15,15,859.0,102.0,3.75,37.5,779.0,895.43,636.86
2016,8,3,15,30,849.0,100.0,3.8,37.0,740.0,881.15,630.59
2016,8,3,15,45,836.0,97.5,3.9,37.0,695.5,860.21,618.96
2016,8,3,16,0,823.0,95.0,4.0,37.0,651.0,836.05,605.2
2016,8,3,16,15,806.0,92.0,4.0,36.5,602.0,814.37,593.89
2016,8,3,16,30,789.0,89.0,4.0,36.0,553.0,780.15,574.0
2016,8,3,16,45,766.0,85.0,4.0,36.0,500.5,737.5,546.94
2016,8,3,17,0,743.0,81.0,4.0,36.0,448.0,693.08,518.28
2016,8,3,17,15,711.5,76.5,3.9,35.5,394.0,640.29,483.87
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,587.01,447.93
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,526.23,404.19
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,464.36,357.94
2016,8,3,18,15,520.0,53.5,3.3,33.0,179.5,388.65,299.54
2016,8,3,18,30,451.0,46.0,3.0,32.0,128.0,317.96,242.47
2016,8,3,18,45,339.5,35.0,2.7,31.0,84.5,228.83,169.05
2016,8,3,19,0,228.0,24.0,2.4,30.0,41.0,146.17,82.08
2016,8,3,19,15,114.0,12.0,2.3,29.5,20.5,51.73,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.0,2.65,24.5,36.5,13.71,1.12
2016,8,4,6,30,327.0,34.0,2.8,25.0,73.0,27.85,17.27
2016,8,4,6,45,427.5,42.5,3.0,25.5,121.5,34.74,23.78
2016,8,4,7,0,528.0,51.0,3.2,26.0,170.0,41.78,30.06
2016,8,4,7,15,585.0,57.5,3.2,26.5,223.5,46.93,34.53
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,52.08,38.82
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,59.73,45.0
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,63.07,47.43
2016,8,4,8,15,752.0,76.0,3.3,29.5,441.0,66.1,49.65
2016,8,4,8,30,779.0,80.0,3.3,30.0,495.0,69.04,51.77
2016,8,4,8,45,798.0,83.5,3.3,31.0,546.0,71.36,53.24
2016,8,4,9,0,817.0,87.0,3.3,32.0,597.0,82.33,61.72
2016,8,4,9,15,832.0,89.5,3.3,32.5,644.5,84.26,62.93
2016,8,4,9,30,847.0,92.0,3.3,33.0,692.0,127.77,69.99
2016,8,4,9,45,856.5,95.0,3.3,33.5,734.0,185.43,101.83
2016,8,4,10,0,866.0,98.0,3.3,34.0,776.0,243.48,143.97
2016,8,4,10,15,874.5,100.0,3.3,34.0,812.5,300.79,190.24
2016,8,4,10,30,883.0,102.0,3.3,34.0,849.0,357.89,237.7
2016,8,4,10,45,885.5,105.5,3.35,34.5,877.5,413.3,283.34
2016,8,4,11,0,888.0,109.0,3.4,35.0,906.0,467.38,326.93
2016,8,4,11,15,892.5,110.0,3.45,35.5,928.5,519.22,367.6
2016,8,4,11,30,897.0,111.0,3.5,36.0,951.0,569.51,405.88
2016,8,4,11,45,898.0,113.0,3.6,36.5,965.0,616.74,440.96
2016,8,4,12,0,899.0,115.0,3.7,37.0,979.0,661.79,473.51
2016,8,4,12,15,900.0,115.0,3.75,37.0,985.0,703.06,503.58
2016,8,4,12,30,901.0,115.0,3.8,37.0,991.0,741.87,531.38
2016,8,4,12,45,895.5,118.5,3.9,37.0,988.0,775.93,555.62
2016,8,4,13,0,890.0,122.0,4.0,37.0,985.0,806.93,576.52
2016,8,4,13,15,888.0,121.0,4.05,37.0,975.0,833.92,594.45
2016,8,4,13,30,886.0,120.0,4.1,37.0,965.0,857.55,610.23
2016,8,4,13,45,574.0,286.5,4.15,37.0,830.0,779.42,555.29
2016,8,4,14,0,262.0,453.0,4.2,37.0,695.0,653.83,465.0
2016,8,4,14,15,559.5,287.5,4.2,37.0,784.5,795.43,568.57
2016,8,4,14,30,857.0,122.0,4.2,37.0,874.0,902.65,642.63
2016,8,4,14,45,848.0,120.5,4.25,37.0,841.0,901.09,642.09
2016,8,4,15,0,839.0,119.0,4.3,37.0,808.0,895.8,639.96
2016,8,4,15,15,828.5,117.0,4.3,36.5,769.0,885.01,635.47
2016,8,4,15,30,818.0,115.0,4.3,36.0,730.0,882.33,636.47
2016,8,4,15,45,806.5,110.5,4.3,36.0,686.0,860.71,623.7
2016,8,4,16,0,795.0,106.0,4.3,36.0,642.0,835.8,608.87
2016,8,4,16,15,776.5,103.0,4.2,35.5,593.0,803.47,589.86
2016,8,4,16,30,758.0,100.0,4.1,35.0,544.0,768.58,568.97
2016,8,4,16,45,738.0,94.0,4.1,35.0,492.5,726.85,542.3
2016,8,4,17,0,718.0,88.0,4.1,35.0,441.0,683.21,513.92
2016,8,4,17,15,685.0,83.0,3.95,34.5,387.0,632.68,480.68
2016,8,4,17,30,652.0,78.0,3.8,34.0,333.0,578.8,443.52
2016,8,4,17,45,611.5,70.5,3.7,33.5,280.0,517.11,399.0
2016,8,4,18,0,571.0,63.0,3.6,33.0,227.0,456.74,353.67
2016,8,4,18,15,502.0,55.0,3.25,32.5,175.5,381.06,294.28
2016,8,4,18,30,433.0,47.0,2.9,32.0,124.0,310.39,236.53
2016,8,4,18,45,325.5,35.0,2.6,31.5,81.0,222.81,163.86
2016,8,4,19,0,218.0,23.0,2.3,31.0,38.0,140.46,73.75
2016,8,4,19,15,109.0,11.5,2.4,30.5,19.0,49.63,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,17.5,2.35,24.5,35.5,14.12,0.6
2016,8,5,6,30,309.0,35.0,2.5,25.0,71.0,28.63,17.85
2016,8,5,6,45,405.5,45.0,2.65,25.5,119.0,36.61,25.34
2016,8,5,7,0,502.0,55.0,2.8,26.0,167.0,44.64,32.49
2016,8,5,7,15,562.0,62.5,2.8,26.5,221.0,50.4,37.48
2016,8,5,7,30,622.0,70.0,2.8,27.0,275.0,56.13,42.26
2016,8,5,7,45,664.5,75.0,2.8,27.5,330.5,59.79,45.15
2016,8,5,8,0,707.0,80.0,2.8,28.0,386.0,68.63,52.3
2016,8,5,8,15,735.5,84.0,2.75,28.5,440.5,71.45,54.31
2016,8,5,8,30,764.0,88.0,2.7,29.0,495.0,74.19,56.24
2016,8,5,8,45,785.5,91.5,2.65,30.0,547.0,76.33,57.54
2016,8,5,9,0,807.0,95.0,2.6,31.0,599.0,78.37,58.75
2016,8,5,9,15,822.5,98.0,2.55,31.0,646.5,79.81,59.72
2016,8,5,9,30,838.0,101.0,2.5,31.0,694.0,133.87,74.98
2016,8,5,9,45,849.5,103.0,2.45,31.5,736.5,190.88,106.81
2016,8,5,10,0,861.0,105.0,2.4,32.0,779.0,248.5,148.84
2016,8,5,10,15,870.0,107.0,2.4,32.5,815.5,305.83,194.84
2016,8,5,10,30,879.0,109.0,2.4,33.0,852.0,363.01,241.77
2016,8,5,10,45,885.0,110.5,2.4,33.5,881.5,418.34,286.98
2016,8,5,11,0,891.0,112.0,2.4,34.0,911.0,472.71,330.34
2016,8,5,11,15,895.0,113.0,2.45,34.0,933.0,524.57,371.48
2016,8,5,11,30,899.0,114.0,2.5,34.0,955.0,574.84,410.33
2016,8,5,11,45,896.0,118.5,2.55,34.5,967.5,621.68,444.8
2016,8,5,12,0,893.0,123.0,2.6,35.0,980.0,666.02,476.47
2016,8,5,12,15,893.5,123.5,2.65,35.0,986.0,707.25,506.26
2016,8,5,12,30,894.0,124.0,2.7,35.0,992.0,746.01,533.8
2016,8,5,12,45,891.5,124.5,2.8,35.0,989.0,779.94,557.92
2016,8,5,13,0,889.0,125.0,2.9,35.0,986.0,810.92,578.81
2016,8,5,13,15,886.5,124.5,2.95,35.0,975.5,837.96,596.65
2016,8,5,13,30,884.0,124.0,3.0,35.0,965.0,861.64,612.37
2016,8,5,13,45,878.0,124.0,3.1,35.0,946.0,879.21,624.55
2016,8,5,14,0,872.0,124.0,3.2,35.0,927.0,893.07,634.49
2016,8,5,14,15,865.5,122.5,3.25,35.0,900.5,901.36,640.7
2016,8,5,14,30,859.0,121.0,3.3,35.0,874.0,905.82,644.61
2016,8,5,14,45,577.0,251.0,3.35,35.0,748.5,802.59,575.77
2016,8,5,15,0,295.0,381.0,3.4,35.0,623.0,650.2,468.6
2016,8,5,15,15,271.0,365.5,3.45,34.5,579.5,617.16,448.55
2016,8,5,15,30,247.0,350.0,3.5,34.0,536.0,582.64,426.51
2016,8,5,15,45,504.0,235.5,3.55,34.0,584.5,718.21,528.08
2016,8,5,16,0,761.0,121.0,3.6,34.0,633.0,824.14,604.02
2016,8,5,16,15,741.0,117.0,3.65,33.5,584.0,790.0,583.44
2016,8,5,16,30,721.0,113.0,3.7,33.0,535.0,758.04,565.0
2016,8,5,16,45,694.5,108.0,3.75,33.0,482.5,713.06,536.04
2016,8,5,17,0,668.0,103.0,3.8,33.0,430.0,666.72,505.67
2016,8,5,17,15,632.0,97.0,3.7,32.5,376.5,611.11,468.14
2016,8,5,17,30,596.0,91.0,3.6,32.0,323.0,555.55,429.05
2016,8,5,17,45,550.0,82.5,3.5,32.0,270.0,490.99,381.1
2016,8,5,18,0,504.0,74.0,3.4,32.0,217.0,428.24,332.91
2016,8,5,18,15,430.0,63.5,3.15,31.5,166.5,349.41,270.96
2016,8,5,18,30,356.0,53.0,2.9,31.0,116.0,272.58,208.54
2016,8,5,18,45,252.5,38.5,2.65,30.5,75.0,189.36,139.22
2016,8,5,19,0,149.0,24.0,2.4,30.0,34.0,110.05,52.54
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.0,37.28,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.0,14.46,0.0
2016,8,6,6,30,237.0,38.0,2.6,25.0,64.0,28.78,17.92
2016,8,6,6,45,332.5,50.0,2.8,25.5,110.0,38.02,26.51
2016,8,6,7,0,428.0,62.0,3.0,26.0,156.0,49.48,36.59
2016,8,6,7,15,490.5,70.5,3.05,26.5,208.0,55.64,41.94
2016,8,6,7,30,553.0,79.0,3.1,27.0,260.0,61.76,47.03
2016,8,6,7,45,601.0,84.0,3.15,27.5,314.5,65.1,49.63
2016,8,6,8,0,649.0,89.0,3.2,28.0,369.0,68.46,52.16
2016,8,6,8,15,679.5,94.0,3.15,28.5,422.5,71.47,54.35
2016,8,6,8,30,710.0,99.0,3.1,29.0,476.0,74.39,56.42
2016,8,6,8,45,736.5,101.5,3.1,30.0,527.5,81.82,62.06
2016,8,6,9,0,763.0,104.0,3.1,31.0,579.0,83.0,62.53
2016,8,6,9,15,780.0,107.5,3.05,31.5,626.5,84.5,63.4
2016,8,6,9,30,797.0,111.0,3.0,32.0,674.0,129.78,72.22
2016,8,6,9,45,810.5,113.0,3.0,32.5,716.5,185.71,104.04
2016,8,6,10,0,824.0,115.0,3.0,33.0,759.0,248.8,150.28
2016,8,6,10,15,834.0,117.0,3.0,33.5,795.5,304.4,194.83
2016,8,6,10,30,844.0,119.0,3.0,34.0,832.0,360.0,240.42
2016,8,6,10,45,850.5,121.0,3.0,34.5,861.5,414.05,284.54
2016,8,6,11,0,857.0,123.0,3.0,35.0,891.0,467.25,326.98
2016,8,6,11,15,862.0,124.5,3.0,35.5,913.5,518.34,366.64
2016,8,6,11,30,867.0,126.0,3.0,36.0,936.0,568.01,404.0
2016,8,6,11,45,870.0,127.0,3.05,36.5,950.5,614.57,438.17
2016,8,6,12,0,873.0,128.0,3.1,37.0,965.0,659.19,470.0
2016,8,6,12,15,874.0,128.0,3.1,37.0,971.5,699.66,499.04
2016,8,6,12,30,875.0,128.0,3.1,37.0,978.0,737.76,525.88
2016,8,6,12,45,873.0,129.0,3.15,37.0,975.5,771.86,549.78
2016,8,6,13,0,871.0,130.0,3.2,37.0,973.0,803.11,570.62
2016,8,6,13,15,869.0,129.5,3.2,37.0,963.0,830.15,588.15
2016,8,6,13,30,867.0,129.0,3.2,37.0,953.0,853.91,603.6
2016,8,6,13,45,861.0,129.5,3.25,37.0,934.5,871.63,615.52
2016,8,6,14,0,855.0,130.0,3.3,37.0,916.0,885.72,625.24
2016,8,6,14,15,849.0,128.5,3.25,37.0,890.0,894.33,631.02
2016,8,6,14,30,843.0,127.0,3.2,37.0,864.0,899.19,634.55
2016,8,6,14,45,832.0,126.5,3.2,37.0,831.0,896.68,633.84
2016,8,6,15,0,821.0,126.0,3.2,37.0,798.0,890.51,630.97
2016,8,6,15,15,810.0,123.5,3.15,37.0,758.5,891.35,632.47
2016,8,6,15,30,799.0,121.0,3.1,37.0,719.0,875.86,623.54
2016,8,6,15,45,783.5,118.0,3.1,37.0,674.5,852.4,609.94
2016,8,6,16,0,768.0,115.0,3.1,37.0,630.0,825.86,594.38
2016,8,6,16,15,748.0,111.0,3.05,36.5,581.0,791.48,574.52
2016,8,6,16,30,728.0,107.0,3.0,36.0,532.0,754.67,552.83
2016,8,6,16,45,702.0,102.5,3.0,36.0,480.0,714.45,527.63
2016,8,6,17,0,676.0,98.0,3.0,36.0,428.0,668.78,498.26
2016,8,6,17,15,640.5,92.5,2.9,35.5,374.0,613.78,462.24
2016,8,6,17,30,605.0,87.0,2.8,35.0,320.0,558.8,424.37
2016,8,6,17,45,555.0,79.5,2.7,34.5,267.0,492.23,376.64
2016,8,6,18,0,505.0,72.0,2.6,34.0,214.0,427.79,328.62
2016,8,6,18,15,429.5,62.0,2.3,33.0,163.5,348.45,267.52
2016,8,6,18,30,354.0,52.0,2.0,32.0,113.0,271.19,205.77
2016,8,6,18,45,242.0,37.5,1.75,31.5,72.5,183.84,133.77
2016,8,6,19,0,130.0,23.0,1.5,31.0,32.0,100.22,41.81
2016,8,6,19,15,65.0,11.5,1.55,30.5,16.0,33.42,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,20.0,2.7,25.5,31.0,15.14,0.0
2016,8,7,6,30,198.0,40.0,2.9,26.0,62.0,30.01,18.75
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,39.23,27.37
2016,8,7,7,0,416.0,64.0,3.3,27.0,155.0,51.0,37.7
2016,8,7,7,15,479.5,73.0,3.3,27.5,207.0,57.46,43.29
2016,8,7,7,30,543.0,82.0,3.3,28.0,259.0,63.87,48.62
2016,8,7,7,45,597.5,86.0,3.35,29.0,314.5,66.49,50.48
2016,8,7,8,0,652.0,90.0,3.4,30.0,370.0,69.23,52.36
2016,8,7,8,15,683.0,95.0,3.3,30.5,423.5,72.23,54.51
2016,8,7,8,30,714.0,100.0,3.2,31.0,477.0,75.14,56.56
2016,8,7,8,45,741.5,102.0,3.15,31.5,529.5,82.31,62.07
2016,8,7,9,0,769.0,104.0,3.1,32.0,582.0,83.2,62.43
2016,8,7,9,15,786.0,107.0,2.95,32.5,629.0,84.39,63.05
2016,8,7,9,30,803.0,110.0,2.8,33.0,676.0,131.2,72.33
2016,8,7,9,45,817.5,111.5,2.7,34.0,719.0,187.42,104.23
2016,8,7,10,0,832.0,113.0,2.6,35.0,762.0,250.93,150.23
2016,8,7,10,15,841.5,115.0,2.55,35.0,798.5,306.95,195.12
2016,8,7,10,30,851.0,117.0,2.5,35.0,835.0,362.9,241.04
2016,8,7,10,45,859.0,118.0,2.45,35.5,865.0,417.33,284.98
2016,8,7,11,0,867.0,119.0,2.4,36.0,895.0,471.04,327.25
2016,8,7,11,15,872.0,120.0,2.45,36.5,917.0,522.36,366.75
2016,8,7,11,30,877.0,121.0,2.5,37.0,939.0,572.22,403.95
2016,8,7,11,45,881.5,120.5,2.55,37.5,954.0,619.1,437.98
2016,8,7,12,0,886.0,120.0,2.6,38.0,969.0,664.1,469.71
2016,8,7,12,15,887.0,120.0,2.65,38.0,975.0,705.04,498.92
2016,8,7,12,30,888.0,120.0,2.7,38.0,981.0,743.55,525.95
2016,8,7,12,45,888.0,120.0,2.8,38.0,979.0,778.73,550.53
2016,8,7,13,0,888.0,120.0,2.9,38.0,977.0,811.09,571.83
2016,8,7,13,15,885.5,119.5,2.95,38.0,966.5,837.96,589.34
2016,8,7,13,30,883.0,119.0,3.0,38.0,956.0,861.47,604.76
2016,8,7,13,45,879.5,117.5,3.1,38.5,938.0,879.71,615.93
2016,8,7,14,0,876.0,116.0,3.2,39.0,920.0,894.25,624.84
2016,8,7,14,15,870.0,115.0,3.2,38.5,894.0,903.24,632.42
2016,8,7,14,30,864.0,114.0,3.2,38.0,868.0,908.42,637.76
2016,8,7,14,45,847.5,117.0,3.25,38.0,833.0,904.07,636.21
2016,8,7,15,0,831.0,120.0,3.3,38.0,798.0,896.08,632.51
2016,8,7,15,15,820.0,117.5,3.3,38.0,759.0,884.21,626.17
2016,8,7,15,30,809.0,115.0,3.3,38.0,720.0,880.62,625.31
2016,8,7,15,45,793.5,112.5,3.3,38.0,675.0,857.47,611.87
2016,8,7,16,0,778.0,110.0,3.3,38.0,630.0,831.22,596.53
2016,8,7,16,15,759.0,106.5,3.3,37.5,581.0,797.95,577.74
2016,8,7,16,30,740.0,103.0,3.3,37.0,532.0,762.19,557.05
2016,8,7,16,45,713.0,98.5,3.3,37.0,479.5,720.39,530.81
2016,8,7,17,0,686.0,94.0,3.3,37.0,427.0,673.51,500.66
2016,8,7,17,15,650.5,88.5,3.2,36.5,373.5,618.08,464.52
2016,8,7,17,30,615.0,83.0,3.1,36.0,320.0,562.68,426.56
2016,8,7,17,45,563.5,76.5,3.05,35.5,266.0,495.77,378.7
2016,8,7,18,0,512.0,70.0,3.0,35.0,212.0,431.09,330.55
2016,8,7,18,15,437.5,60.0,2.7,34.0,162.0,351.92,269.59
2016,8,7,18,30,363.0,50.0,2.4,33.0,112.0,278.37,210.54
2016,8,7,18,45,248.5,36.0,2.1,32.5,71.0,185.79,134.38
2016,8,7,19,0,134.0,22.0,1.8,32.0,30.0,100.24,34.84
2016,8,7,19,15,67.0,11.0,1.85,31.5,15.0,33.87,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,20.5,2.7,25.5,28.5,15.48,0.0
2016,8,8,6,30,145.0,41.0,2.8,26.0,57.0,30.38,18.98
2016,8,8,6,45,248.5,56.0,2.95,26.5,102.5,41.6,29.34
2016,8,8,7,0,352.0,71.0,3.1,27.0,148.0,52.74,39.16
2016,8,8,7,15,417.5,82.5,3.1,27.5,199.5,61.1,46.36
2016,8,8,7,30,483.0,94.0,3.1,28.0,251.0,69.36,53.24
2016,8,8,7,45,542.5,99.0,3.1,28.5,306.0,74.99,57.72
2016,8,8,8,0,602.0,104.0,3.1,29.0,361.0,78.01,59.91
2016,8,8,8,15,635.0,110.0,3.05,29.5,414.5,81.25,62.22
2016,8,8,8,30,668.0,116.0,3.0,30.0,468.0,84.37,64.4
2016,8,8,8,45,697.5,118.5,2.95,31.0,520.0,85.1,64.48
2016,8,8,9,0,727.0,121.0,2.9,32.0,572.0,85.85,64.57
2016,8,8,9,15,745.5,125.0,2.85,32.5,619.0,94.59,71.26
2016,8,8,9,30,764.0,129.0,2.8,33.0,666.0,141.6,80.92
2016,8,8,9,45,778.5,131.5,2.8,33.5,708.5,196.32,112.61
2016,8,8,10,0,793.0,134.0,2.8,34.0,751.0,252.26,153.52
2016,8,8,10,15,803.5,136.0,2.8,34.5,787.5,307.75,197.72
2016,8,8,10,30,814.0,138.0,2.8,35.0,824.0,363.48,242.92
2016,8,8,10,45,822.0,140.0,2.8,35.5,853.5,418.23,286.98
2016,8,8,11,0,830.0,142.0,2.8,36.0,883.0,471.77,329.08
2016,8,8,11,15,835.0,143.5,2.85,36.5,905.5,521.8,367.62
2016,8,8,11,30,840.0,145.0,2.9,37.0,928.0,570.47,403.99
2016,8,8,11,45,848.0,142.5,2.95,37.5,943.5,616.72,437.65
2016,8,8,12,0,856.0,140.0,3.0,38.0,959.0,661.46,469.31
2016,8,8,12,15,857.0,140.0,3.0,38.0,965.0,701.5,497.81
2016,8,8,12,30,858.0,140.0,3.0,38.0,971.0,739.22,524.17
2016,8,8,12,45,855.0,141.5,3.05,38.0,968.5,772.57,547.38
2016,8,8,13,0,852.0,143.0,3.1,38.0,966.0,803.1,567.8
2016,8,8,13,15,849.5,142.5,3.1,38.0,955.5,829.45,584.8
2016,8,8,13,30,847.0,142.0,3.1,38.0,945.0,852.58,599.76
2016,8,8,13,45,839.5,143.0,3.1,38.0,925.5,869.21,610.64
2016,8,8,14,0,832.0,144.0,3.1,38.0,906.0,882.23,619.35
2016,8,8,14,15,825.0,142.5,3.1,38.0,880.0,889.87,624.78
2016,8,8,14,30,818.0,141.0,3.1,38.0,854.0,908.03,637.05
2016,8,8,14,45,805.5,141.0,3.1,38.0,820.5,904.62,635.69
2016,8,8,15,0,793.0,141.0,3.1,38.0,787.0,897.51,632.27
2016,8,8,15,15,780.5,138.0,3.1,37.5,747.5,883.77,626.07
2016,8,8,15,30,768.0,135.0,3.1,37.0,708.0,866.56,617.73
2016,8,8,15,45,749.5,132.5,3.15,37.0,663.0,841.16,603.12
2016,8,8,16,0,731.0,130.0,3.2,37.0,618.0,818.4,590.25
2016,8,8,16,15,710.0,126.0,3.15,36.5,569.0,783.72,570.08
2016,8,8,16,30,689.0,122.0,3.1,36.0,520.0,746.8,548.21
2016,8,8,16,45,659.5,116.5,3.1,36.0,468.0,699.29,517.88
2016,8,8,17,0,630.0,111.0,3.1,36.0,416.0,650.66,486.28
2016,8,8,17,15,591.5,104.5,3.0,35.5,362.5,593.38,447.71
2016,8,8,17,30,553.0,98.0,2.9,35.0,309.0,536.37,408.13
2016,8,8,17,45,501.0,88.5,2.8,34.5,256.0,467.79,358.62
2016,8,8,18,0,449.0,79.0,2.7,34.0,203.0,395.69,304.72
2016,8,8,18,15,371.5,67.5,2.5,33.5,154.0,317.5,243.67
2016,8,8,18,30,294.0,56.0,2.3,33.0,105.0,246.14,185.85
2016,8,8,18,45,189.0,39.0,2.15,32.5,66.0,162.21,116.46
2016,8,8,19,0,84.0,22.0,2.0,32.0,27.0,70.42,16.74
2016,8,8,19,15,42.0,11.0,2.1,32.0,13.5,24.52,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,14.41,0.0
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,28.6,17.45
2016,8,9,6,45,308.5,50.0,3.2,26.5,105.5,37.83,26.16
2016,8,9,7,0,415.0,62.0,3.4,27.0,152.0,49.48,36.39
2016,8,9,7,15,479.5,71.0,3.4,27.5,204.0,56.0,42.05
2016,8,9,7,30,544.0,80.0,3.4,28.0,256.0,62.48,47.44
2016,8,9,7,45,598.0,84.5,3.4,28.5,311.5,65.49,49.77
2016,8,9,8,0,652.0,89.0,3.4,29.0,367.0,68.6,52.08
2016,8,9,8,15,683.5,94.0,3.35,29.5,421.0,71.64,54.28
2016,8,9,8,30,715.0,99.0,3.3,30.0,475.0,74.59,56.37
2016,8,9,8,45,744.0,100.5,3.25,31.0,527.5,81.43,61.5
2016,8,9,9,0,773.0,102.0,3.2,32.0,580.0,82.08,61.54
2016,8,9,9,15,789.5,105.0,3.15,32.5,627.5,83.32,62.2
2016,8,9,9,30,806.0,108.0,3.1,33.0,675.0,133.48,73.06
2016,8,9,9,45,822.0,109.0,3.05,33.5,718.0,197.17,111.51
2016,8,9,10,0,838.0,110.0,3.0,34.0,761.0,253.91,153.24
2016,8,9,10,15,847.5,112.0,2.95,34.5,797.5,310.43,198.61
2016,8,9,10,30,857.0,114.0,2.9,35.0,834.0,366.89,244.73
2016,8,9,10,45,866.0,114.5,2.9,35.5,864.5,421.85,289.29
2016,8,9,11,0,875.0,115.0,2.9,36.0,895.0,476.18,332.28
2016,8,9,11,15,880.0,116.0,2.95,36.0,917.5,528.02,373.1
2016,8,9,11,30,885.0,117.0,3.0,36.0,940.0,578.39,411.75
2016,8,9,11,45,893.5,113.5,3.1,36.5,956.0,625.95,446.74
2016,8,9,12,0,902.0,110.0,3.2,37.0,972.0,671.85,479.63
2016,8,9,12,15,903.0,110.5,3.3,37.0,978.5,713.79,510.0
2016,8,9,12,30,904.0,111.0,3.4,37.0,985.0,753.22,538.13
2016,8,9,12,45,904.5,110.0,3.5,37.5,983.0,788.42,561.34
2016,8,9,13,0,905.0,109.0,3.6,38.0,981.0,820.68,581.53
2016,8,9,13,15,903.0,108.5,3.65,38.0,970.5,848.19,599.58
2016,8,9,13,30,901.0,108.0,3.7,38.0,960.0,872.26,615.48
2016,8,9,13,45,897.5,107.0,3.8,38.5,941.5,891.0,626.97
2016,8,9,14,0,894.0,106.0,3.9,39.0,923.0,905.99,636.16
2016,8,9,14,15,662.5,231.0,3.95,38.5,827.5,851.7,602.09
2016,8,9,14,30,431.0,356.0,4.0,38.0,732.0,760.93,539.46
2016,8,9,14,45,459.5,317.5,4.05,38.0,704.0,759.5,541.31
2016,8,9,15,0,488.0,279.0,4.1,38.0,676.0,754.21,540.22
2016,8,9,15,15,667.5,188.0,4.1,38.0,701.0,840.26,602.56
2016,8,9,15,30,847.0,97.0,4.1,38.0,726.0,888.96,635.29
2016,8,9,15,45,833.0,94.5,4.15,38.0,681.0,866.65,622.15
2016,8,9,16,0,819.0,92.0,4.2,38.0,636.0,841.14,607.36
2016,8,9,16,15,801.0,89.0,4.15,37.5,586.5,818.27,595.14
2016,8,9,16,30,783.0,86.0,4.1,37.0,537.0,782.76,574.3
2016,8,9,16,45,757.5,83.0,4.1,36.5,484.0,738.77,547.57
2016,8,9,17,0,732.0,80.0,4.1,36.0,431.0,693.18,519.19
2016,8,9,17,15,698.5,75.5,4.0,35.5,376.5,638.52,483.37
2016,8,9,17,30,665.0,71.0,3.9,35.0,322.0,586.72,448.58
2016,8,9,17,45,614.0,65.5,3.8,35.0,267.5,519.27,398.93
2016,8,9,18,0,563.0,60.0,3.7,35.0,213.0,454.04,349.17
2016,8,9,18,15,488.0,51.5,3.35,34.0,162.0,373.89,287.04
2016,8,9,18,30,413.0,43.0,3.0,33.0,111.0,299.54,226.75
2016,8,9,18,45,290.0,31.0,2.65,32.5,70.0,204.84,147.4
2016,8,9,19,0,167.0,19.0,2.3,32.0,29.0,111.72,16.96
2016,8,9,19,15,83.5,9.5,2.25,31.5,14.5,39.12,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,14.03,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,27.86,16.77
2016,8,10,6,45,298.5,50.5,2.9,26.5,104.0,38.11,26.37
2016,8,10,7,0,400.0,64.0,3.1,27.0,150.0,48.4,35.47
2016,8,10,7,15,465.0,74.0,3.15,27.5,202.0,58.19,43.9
2016,8,10,7,30,530.0,84.0,3.2,28.0,254.0,65.3,49.83
2016,8,10,7,45,583.5,88.5,3.3,28.5,309.0,68.15,52.0
2016,8,10,8,0,637.0,93.0,3.4,29.0,364.0,71.1,54.17
2016,8,10,8,15,668.5,98.5,3.4,29.5,417.5,74.33,56.52
2016,8,10,8,30,700.0,104.0,3.4,30.0,471.0,77.46,58.75
2016,8,10,8,45,727.5,106.5,3.45,30.5,523.0,85.12,64.67
2016,8,10,9,0,755.0,109.0,3.5,31.0,575.0,86.18,65.16
2016,8,10,9,15,772.0,112.5,3.45,31.5,622.0,87.55,65.91
2016,8,10,9,30,789.0,116.0,3.4,32.0,669.0,138.79,77.51
2016,8,10,9,45,804.0,117.5,3.35,32.5,712.0,194.6,110.74
2016,8,10,10,0,819.0,119.0,3.3,33.0,755.0,251.6,153.16
2016,8,10,10,15,829.0,121.0,3.25,33.5,791.0,313.01,202.35
2016,8,10,10,30,839.0,123.0,3.2,34.0,827.0,368.74,248.06
2016,8,10,10,45,847.5,124.0,3.2,35.0,857.0,423.02,291.68
2016,8,10,11,0,856.0,125.0,3.2,36.0,887.0,476.65,333.54
2016,8,10,11,15,860.5,126.0,3.2,36.0,909.5,527.43,373.51
2016,8,10,11,30,865.0,127.0,3.2,36.0,932.0,576.72,411.29
2016,8,10,11,45,869.5,127.0,3.2,36.5,946.5,623.65,445.5
2016,8,10,12,0,874.0,127.0,3.2,37.0,961.0,668.74,477.4
2016,8,10,12,15,875.0,127.0,3.25,37.0,967.0,709.42,506.69
2016,8,10,12,30,876.0,127.0,3.3,37.0,973.0,747.69,533.8
2016,8,10,12,45,875.5,127.0,3.4,37.5,971.0,782.25,556.94
2016,8,10,13,0,875.0,127.0,3.5,38.0,969.0,813.97,576.79
2016,8,10,13,15,873.0,126.5,3.55,38.0,958.5,841.01,594.55
2016,8,10,13,30,871.0,126.0,3.6,38.0,948.0,864.74,610.24
2016,8,10,13,45,867.5,124.5,3.65,38.5,929.5,882.82,621.08
