Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,0,864.0,123.0,3.7,39.0,911.0,897.23,629.65
2016,8,10,14,15,857.5,121.5,3.7,39.0,885.0,905.18,635.3
2016,8,10,14,30,851.0,120.0,3.7,39.0,859.0,909.32,638.7
2016,8,10,14,45,843.0,118.0,3.75,39.0,826.0,907.82,638.93
2016,8,10,15,0,835.0,116.0,3.8,39.0,793.0,902.56,636.94
2016,8,10,15,15,824.0,113.5,3.8,38.5,753.5,890.39,631.71
2016,8,10,15,30,813.0,111.0,3.8,38.0,714.0,886.37,631.91
2016,8,10,15,45,798.5,108.0,3.85,38.0,669.5,863.24,618.66
2016,8,10,16,0,784.0,105.0,3.9,38.0,625.0,836.96,603.43
2016,8,10,16,15,618.5,153.0,3.9,37.5,543.0,737.17,539.6
2016,8,10,16,30,453.0,201.0,3.9,37.0,461.0,624.62,461.95
2016,8,10,16,45,435.5,182.5,3.9,37.0,412.5,580.01,432.59
2016,8,10,17,0,418.0,164.0,3.9,37.0,364.0,534.33,401.55
2016,8,10,17,15,405.0,143.5,3.8,36.5,317.0,489.11,370.88
2016,8,10,17,30,392.0,123.0,3.7,36.0,270.0,442.99,338.62
2016,8,10,17,45,362.0,105.5,3.65,35.5,223.5,388.07,298.45
2016,8,10,18,0,332.0,88.0,3.6,35.0,177.0,334.36,257.7
2016,8,10,18,15,281.0,70.5,3.35,34.5,134.0,269.95,206.8
2016,8,10,18,30,230.0,53.0,3.1,34.0,91.0,209.68,157.52
2016,8,10,18,45,144.5,36.0,2.9,33.5,56.5,126.18,88.6
2016,8,10,19,0,59.0,19.0,2.7,33.0,22.0,54.86,0.0
2016,8,10,19,15,29.5,9.5,2.75,32.5,11.0,18.69,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,12.5,17.0,2.9,26.5,18.5,13.0,0.0
2016,8,11,6,30,25.0,34.0,3.0,27.0,37.0,25.41,14.64
2016,8,11,6,45,60.0,56.0,3.2,27.5,67.5,40.82,28.47
2016,8,11,7,0,95.0,78.0,3.4,28.0,98.0,56.04,41.72
2016,8,11,7,15,114.5,101.0,3.45,28.5,132.5,71.43,54.84
2016,8,11,7,30,134.0,124.0,3.5,29.0,167.0,86.48,67.36
2016,8,11,7,45,286.0,129.5,3.55,29.5,244.0,90.7,70.58
2016,8,11,8,0,438.0,135.0,3.6,30.0,321.0,93.62,72.61
2016,8,11,8,15,579.0,114.0,3.55,30.5,395.5,82.96,63.39
2016,8,11,8,30,720.0,93.0,3.5,31.0,470.0,76.81,57.96
2016,8,11,8,45,569.5,162.0,3.45,32.0,479.5,109.92,84.38
2016,8,11,9,0,419.0,231.0,3.4,33.0,489.0,142.12,109.45
2016,8,11,9,15,423.5,250.5,3.3,33.5,529.0,150.02,115.06
2016,8,11,9,30,428.0,270.0,3.2,34.0,569.0,192.97,128.25
2016,8,11,9,45,628.5,190.0,3.1,34.5,661.0,209.13,127.47
2016,8,11,10,0,829.0,110.0,3.0,35.0,753.0,255.78,154.59
2016,8,11,10,15,627.0,225.5,2.95,35.5,725.5,318.99,211.24
2016,8,11,10,30,425.0,341.0,2.9,36.0,698.0,368.95,255.33
2016,8,11,10,45,642.5,230.0,2.85,36.5,791.0,413.32,285.76
2016,8,11,11,0,860.0,119.0,2.8,37.0,884.0,476.68,331.78
2016,8,11,11,15,864.5,120.0,2.85,37.0,906.0,527.66,371.64
2016,8,11,11,30,869.0,121.0,2.9,37.0,928.0,577.14,409.38
2016,8,11,11,45,647.5,267.0,2.95,37.5,873.5,603.63,427.24
2016,8,11,12,0,426.0,413.0,3.0,38.0,819.0,606.38,427.03
2016,8,11,12,15,644.0,273.5,3.1,38.0,892.0,679.06,480.42
2016,8,11,12,30,862.0,134.0,3.2,38.0,965.0,745.3,529.73
2016,8,11,12,45,662.0,277.5,3.3,38.5,915.0,761.29,535.73
2016,8,11,13,0,462.0,421.0,3.4,39.0,865.0,747.68,522.22
2016,8,11,13,15,653.5,280.5,3.5,39.0,901.0,813.83,571.11
2016,8,11,13,30,845.0,140.0,3.6,39.0,937.0,856.76,602.79
2016,8,11,13,45,835.0,142.5,3.7,39.0,917.0,872.27,613.37
2016,8,11,14,0,825.0,145.0,3.8,39.0,897.0,884.13,621.91
2016,8,11,14,15,818.5,143.5,3.85,38.5,871.0,906.53,638.43
2016,8,11,14,30,812.0,142.0,3.9,38.0,845.0,910.7,643.37
2016,8,11,14,45,800.0,141.0,3.95,38.0,811.5,906.53,641.88
2016,8,11,15,0,788.0,140.0,4.0,38.0,778.0,898.65,638.17
2016,8,11,15,15,616.0,205.5,4.0,38.0,688.5,814.07,583.34
2016,8,11,15,30,444.0,271.0,4.0,38.0,599.0,711.41,512.71
2016,8,11,15,45,420.0,266.0,4.0,38.0,561.0,682.33,494.45
2016,8,11,16,0,396.0,261.0,4.0,38.0,523.0,632.07,461.53
2016,8,11,16,15,544.0,189.0,3.95,37.5,518.0,701.78,515.3
2016,8,11,16,30,692.0,117.0,3.9,37.0,513.0,748.98,551.47
2016,8,11,16,45,669.0,110.0,3.85,37.0,461.5,704.67,522.48
2016,8,11,17,0,646.0,103.0,3.8,37.0,410.0,658.88,492.54
2016,8,11,17,15,608.0,96.5,3.65,36.5,356.5,601.14,453.97
2016,8,11,17,30,570.0,90.0,3.5,36.0,303.0,543.68,413.86
2016,8,11,17,45,519.5,81.0,3.4,35.5,250.5,475.68,364.64
2016,8,11,18,0,469.0,72.0,3.3,35.0,198.0,409.98,315.18
2016,8,11,18,15,390.5,61.0,2.95,34.5,148.5,323.49,247.63
2016,8,11,18,30,312.0,50.0,2.6,34.0,99.0,250.91,188.48
2016,8,11,18,45,199.5,34.0,2.3,33.5,61.0,163.09,114.71
2016,8,11,19,0,87.0,18.0,2.0,33.0,23.0,72.9,0.0
2016,8,11,19,15,43.5,9.0,2.05,33.0,11.5,23.68,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,66.5,19.0,3.05,25.5,26.0,14.33,0.0
2016,8,12,6,30,133.0,38.0,3.2,26.0,52.0,28.21,16.85
2016,8,12,6,45,236.5,54.0,3.35,26.5,96.5,40.13,28.0
2016,8,12,7,0,340.0,70.0,3.5,27.0,141.0,51.95,38.44
2016,8,12,7,15,408.0,81.0,3.55,27.5,192.0,60.0,45.42
2016,8,12,7,30,476.0,92.0,3.6,28.0,243.0,67.98,52.09
2016,8,12,7,45,533.5,97.5,3.65,29.0,298.0,73.96,56.77
2016,8,12,8,0,591.0,103.0,3.7,30.0,353.0,77.3,59.1
2016,8,12,8,15,625.0,109.5,3.65,30.5,406.0,80.89,61.71
2016,8,12,8,30,659.0,116.0,3.6,31.0,459.0,84.36,64.17
2016,8,12,8,45,688.5,119.0,3.6,32.0,511.0,85.38,64.48
2016,8,12,9,0,718.0,122.0,3.6,33.0,563.0,86.4,64.79
2016,8,12,9,15,736.5,125.5,3.4,33.5,610.0,94.89,71.24
2016,8,12,9,30,755.0,129.0,3.2,34.0,657.0,147.62,83.69
2016,8,12,9,45,768.5,132.5,3.05,35.0,699.0,202.69,116.85
2016,8,12,10,0,782.0,136.0,2.9,36.0,741.0,258.88,158.09
2016,8,12,10,15,792.5,138.5,2.7,36.5,777.0,314.44,202.09
2016,8,12,10,30,803.0,141.0,2.5,37.0,813.0,370.26,246.68
2016,8,12,10,45,808.0,144.5,2.35,37.5,842.0,424.63,289.62
2016,8,12,11,0,813.0,148.0,2.2,38.0,871.0,478.19,330.61
2016,8,12,11,15,818.5,149.5,2.15,38.0,893.0,529.55,369.64
2016,8,12,11,30,824.0,151.0,2.1,38.0,915.0,579.69,406.62
2016,8,12,11,45,802.0,169.5,2.05,38.5,923.0,624.6,437.81
2016,8,12,12,0,780.0,188.0,2.0,39.0,931.0,665.66,465.25
2016,8,12,12,15,781.5,188.5,2.05,39.0,937.0,705.69,493.06
2016,8,12,12,30,783.0,189.0,2.1,39.0,943.0,743.6,518.96
2016,8,12,12,45,777.5,192.0,2.15,39.5,939.5,775.77,539.56
2016,8,12,13,0,772.0,195.0,2.2,40.0,936.0,805.02,557.96
2016,8,12,13,15,769.0,194.5,2.2,40.0,925.5,830.39,574.59
2016,8,12,13,30,766.0,194.0,2.2,40.0,915.0,852.54,588.95
2016,8,12,13,45,758.0,194.0,2.25,40.0,895.5,867.35,598.8
2016,8,12,14,0,750.0,194.0,2.3,40.0,876.0,878.54,606.56
2016,8,12,14,15,742.0,192.0,2.25,39.5,850.5,893.94,617.58
2016,8,12,14,30,734.0,190.0,2.2,39.0,825.0,896.24,620.55
2016,8,12,14,45,707.5,196.5,2.2,39.0,788.5,886.25,615.25
2016,8,12,15,0,681.0,203.0,2.2,39.0,752.0,872.65,607.9
2016,8,12,15,15,666.5,198.5,2.15,39.0,713.5,856.02,598.28
2016,8,12,15,30,652.0,194.0,2.1,39.0,675.0,836.18,586.7
2016,8,12,15,45,635.5,187.0,2.1,39.0,631.0,809.06,570.92
2016,8,12,16,0,619.0,180.0,2.1,39.0,587.0,779.19,553.32
2016,8,12,16,15,594.5,173.0,2.05,38.5,538.5,739.8,530.03
2016,8,12,16,30,570.0,166.0,2.0,38.0,490.0,689.92,499.64
2016,8,12,16,45,537.5,157.5,1.95,38.0,439.0,640.0,467.31
2016,8,12,17,0,505.0,149.0,1.9,38.0,388.0,589.71,434.06
2016,8,12,17,15,463.0,138.0,1.8,37.5,335.5,529.52,393.68
2016,8,12,17,30,421.0,127.0,1.7,37.0,283.0,470.59,352.98
2016,8,12,17,45,367.0,113.0,1.6,36.5,232.0,401.95,303.72
2016,8,12,18,0,313.0,99.0,1.5,36.0,181.0,336.69,255.16
2016,8,12,18,15,241.5,80.0,1.35,35.0,134.5,247.37,187.13
2016,8,12,18,30,170.0,61.0,1.2,34.0,88.0,178.3,132.21
2016,8,12,18,45,85.0,38.5,1.05,33.5,52.0,103.9,70.62
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,12.93,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,6.29,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,13.27,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,25.96,14.98
2016,8,13,6,45,120.0,60.0,1.35,26.0,82.5,43.35,30.76
2016,8,13,7,0,200.0,85.0,1.3,26.0,126.0,60.63,45.93
2016,8,13,7,15,140.0,103.5,1.3,26.0,137.0,73.02,56.72
2016,8,13,7,30,80.0,122.0,1.3,26.0,148.0,85.92,67.65
2016,8,13,7,45,77.0,146.0,1.3,26.0,174.5,101.41,80.49
2016,8,13,8,0,74.0,170.0,1.3,26.0,201.0,116.55,92.81
2016,8,13,8,15,119.0,197.5,1.25,26.0,256.0,130.19,103.68
2016,8,13,8,30,164.0,225.0,1.2,26.0,311.0,146.32,116.43
2016,8,13,8,45,148.0,251.0,1.15,26.5,334.5,159.81,126.62
2016,8,13,9,0,132.0,277.0,1.1,27.0,358.0,172.62,136.14
2016,8,13,9,15,196.0,296.5,1.05,27.0,428.0,184.24,144.88
2016,8,13,9,30,260.0,316.0,1.0,27.0,498.0,211.52,150.06
2016,8,13,9,45,289.5,331.5,0.95,27.5,545.5,248.98,173.7
2016,8,13,10,0,319.0,347.0,0.9,28.0,593.0,290.18,202.44
2016,8,13,10,15,297.0,372.0,0.9,28.0,610.0,326.25,230.79
2016,8,13,10,30,275.0,397.0,0.9,28.0,627.0,360.1,257.36
2016,8,13,10,45,293.5,408.0,0.95,28.5,661.5,399.09,285.96
2016,8,13,11,0,312.0,419.0,1.0,29.0,696.0,439.99,315.54
2016,8,13,11,15,268.0,442.0,1.05,29.0,684.5,459.09,330.38
2016,8,13,11,30,224.0,465.0,1.1,29.0,673.0,474.47,341.99
2016,8,13,11,45,227.5,472.5,1.15,29.0,686.5,501.46,361.45
2016,8,13,12,0,231.0,480.0,1.2,29.0,700.0,528.37,380.54
2016,8,13,12,15,187.0,486.0,1.2,29.0,665.0,520.91,375.16
2016,8,13,12,30,143.0,492.0,1.2,29.0,630.0,509.31,366.89
2016,8,13,12,45,185.5,488.5,1.25,29.0,667.0,553.03,398.16
2016,8,13,13,0,228.0,485.0,1.3,29.0,704.0,598.61,430.11
2016,8,13,13,15,127.0,423.5,1.3,29.0,545.0,475.61,344.82
2016,8,13,13,30,26.0,362.0,1.3,29.0,386.0,328.22,239.81
2016,8,13,13,45,67.5,406.0,1.3,29.0,468.0,408.33,298.85
2016,8,13,14,0,109.0,450.0,1.3,29.0,550.0,491.94,357.91
2016,8,13,14,15,64.0,376.0,1.3,28.5,435.0,387.33,284.37
2016,8,13,14,30,19.0,302.0,1.3,28.0,320.0,263.1,194.82
2016,8,13,14,45,220.0,314.0,1.3,28.0,492.5,520.71,386.35
2016,8,13,15,0,421.0,326.0,1.3,28.0,665.0,743.53,539.83
2016,8,13,15,15,367.0,326.5,1.3,28.0,611.0,678.0,494.37
2016,8,13,15,30,313.0,327.0,1.3,28.0,557.0,630.39,462.71
2016,8,13,15,45,180.5,300.0,1.3,28.0,430.5,461.21,344.13
2016,8,13,16,0,48.0,273.0,1.3,28.0,304.0,295.07,221.87
2016,8,13,16,15,28.0,227.5,1.3,27.5,245.5,232.76,176.49
2016,8,13,16,30,8.0,182.0,1.3,27.0,187.0,156.95,118.81
2016,8,13,16,45,37.5,187.0,1.3,27.0,205.5,203.65,156.68
2016,8,13,17,0,67.0,192.0,1.3,27.0,224.0,236.37,183.17
2016,8,13,17,15,61.5,167.5,1.25,26.5,194.0,207.58,161.54
2016,8,13,17,30,56.0,143.0,1.2,26.0,164.0,178.73,139.61
2016,8,13,17,45,46.5,119.5,1.15,26.0,134.5,148.34,115.54
2016,8,13,18,0,37.0,96.0,1.1,26.0,105.0,118.27,91.2
2016,8,13,18,15,21.5,73.0,1.05,26.0,78.0,85.53,64.09
2016,8,13,18,30,6.0,50.0,1.0,26.0,51.0,47.4,32.45
2016,8,13,18,45,3.0,30.0,1.0,26.0,30.5,27.39,15.01
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,7.87,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.5,4.6,24.0,9.5,7.22,0.0
2016,8,14,6,30,0.0,19.0,4.7,24.0,19.0,14.47,5.86
2016,8,14,6,45,0.0,36.5,4.85,24.0,36.5,27.83,17.89
2016,8,14,7,0,0.0,54.0,5.0,24.0,54.0,40.68,29.29
2016,8,14,7,15,0.0,74.5,5.15,24.0,74.5,55.43,42.18
2016,8,14,7,30,0.0,95.0,5.3,24.0,95.0,70.02,54.75
2016,8,14,7,45,0.0,54.5,5.45,24.5,54.5,41.72,30.29
2016,8,14,8,0,0.0,14.0,5.6,25.0,14.0,10.66,3.5
2016,8,14,8,15,0.0,80.5,5.75,25.0,80.5,61.86,47.12
2016,8,14,8,30,0.0,147.0,5.9,25.0,147.0,108.07,85.81
2016,8,14,8,45,16.5,193.0,6.05,25.5,203.0,138.67,110.71
2016,8,14,9,0,33.0,239.0,6.2,26.0,259.0,158.81,126.66
2016,8,14,9,15,369.5,193.0,6.15,26.0,449.0,119.22,93.7
2016,8,14,9,30,706.0,147.0,6.1,26.0,639.0,150.84,90.06
2016,8,14,9,45,384.5,246.0,6.1,26.0,516.5,210.68,144.05
2016,8,14,10,0,63.0,345.0,6.1,26.0,394.0,248.39,186.29
2016,8,14,10,15,36.0,277.5,5.95,26.0,306.0,208.17,156.34
2016,8,14,10,30,9.0,210.0,5.8,26.0,218.0,161.43,121.01
2016,8,14,10,45,11.5,235.5,5.7,26.0,245.5,182.36,137.05
2016,8,14,11,0,14.0,261.0,5.6,26.0,273.0,203.86,153.42
2016,8,14,11,15,17.0,293.5,5.45,26.0,309.0,231.38,174.29
2016,8,14,11,30,20.0,326.0,5.3,26.0,345.0,259.7,195.63
2016,8,14,11,45,34.5,376.5,5.15,26.0,409.0,311.61,234.65
2016,8,14,12,0,49.0,427.0,5.0,26.0,473.0,366.02,275.1
2016,8,14,12,15,33.0,368.5,4.8,26.0,400.0,316.04,237.57
2016,8,14,12,30,17.0,310.0,4.6,26.0,327.0,255.22,191.74
2016,8,14,12,45,36.0,374.5,4.45,26.5,409.5,333.86,250.54
2016,8,14,13,0,55.0,439.0,4.3,27.0,492.0,409.13,305.39
2016,8,14,13,15,27.5,279.0,4.1,27.0,305.5,254.78,190.87
2016,8,14,13,30,0.0,119.0,3.9,27.0,119.0,93.04,67.12
2016,8,14,13,45,15.0,241.0,3.7,27.0,255.0,204.93,153.69
2016,8,14,14,0,30.0,363.0,3.5,27.0,391.0,340.85,255.52
2016,8,14,14,15,25.0,333.0,3.35,26.5,356.0,312.18,234.48
2016,8,14,14,30,20.0,303.0,3.2,26.0,321.0,265.11,199.93
2016,8,14,14,45,53.5,340.0,3.1,26.0,384.0,351.84,266.21
2016,8,14,15,0,87.0,377.0,3.0,26.0,447.0,423.55,320.0
2016,8,14,15,15,52.5,316.5,3.0,26.0,358.5,334.57,253.82
2016,8,14,15,30,18.0,256.0,3.0,26.0,270.0,227.55,172.8
2016,8,14,15,45,13.5,229.0,3.0,26.0,239.0,200.45,152.56
2016,8,14,16,0,9.0,202.0,3.0,26.0,208.0,173.29,131.86
2016,8,14,16,15,4.5,179.5,3.0,25.5,182.5,150.23,114.38
2016,8,14,16,30,0.0,157.0,3.0,25.0,157.0,127.28,96.71
2016,8,14,16,45,0.0,96.5,3.0,25.0,96.5,74.93,55.2
2016,8,14,17,0,0.0,36.0,3.0,25.0,36.0,27.52,16.9
2016,8,14,17,15,0.0,31.0,2.95,24.5,31.0,23.66,13.87
2016,8,14,17,30,0.0,26.0,2.9,24.0,26.0,19.81,10.78
2016,8,14,17,45,0.0,21.5,2.85,24.0,21.5,16.36,7.94
2016,8,14,18,0,0.0,17.0,2.8,24.0,17.0,12.92,5.07
2016,8,14,18,15,0.0,12.5,2.6,23.5,12.5,9.48,2.18
2016,8,14,18,30,0.0,8.0,2.4,23.0,8.0,6.06,0.0
2016,8,14,18,45,0.0,4.5,2.25,23.0,4.5,3.4,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.79,0.0
2016,8,14,19,15,0.0,0.5,2.0,22.5,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,21.0,7.0,5.51,0.0
2016,8,15,6,30,0.0,14.0,2.5,21.0,14.0,10.64,2.86
2016,8,15,6,45,0.0,25.5,2.6,21.5,25.5,19.43,10.96
2016,8,15,7,0,0.0,37.0,2.7,22.0,37.0,28.25,18.84
2016,8,15,7,15,0.0,51.0,2.75,22.0,51.0,39.04,28.36
2016,8,15,7,30,0.0,65.0,2.8,22.0,65.0,49.71,37.65
2016,8,15,7,45,0.0,65.5,2.85,22.0,65.5,50.22,38.01
2016,8,15,8,0,0.0,66.0,2.9,22.0,66.0,50.61,38.22
2016,8,15,8,15,0.0,56.0,2.9,22.0,56.0,42.91,31.44
2016,8,15,8,30,0.0,46.0,2.9,22.0,46.0,35.23,24.72
2016,8,15,8,45,1.0,106.5,2.95,22.5,107.0,81.12,63.55
2016,8,15,9,0,2.0,167.0,3.0,23.0,168.0,122.73,97.94
2016,8,15,9,15,6.0,191.5,2.9,23.0,196.0,139.53,111.46
2016,8,15,9,30,10.0,216.0,2.8,23.0,224.0,158.08,120.4
2016,8,15,9,45,13.0,237.5,2.75,23.5,248.0,175.31,133.03
2016,8,15,10,0,16.0,259.0,2.7,24.0,272.0,193.17,146.13
2016,8,15,10,15,9.0,204.0,2.6,24.0,212.0,155.72,117.19
2016,8,15,10,30,2.0,149.0,2.5,24.0,152.0,114.57,85.22
2016,8,15,10,45,4.5,162.0,2.45,24.0,167.0,125.7,93.81
2016,8,15,11,0,7.0,175.0,2.4,24.0,182.0,137.22,102.65
2016,8,15,11,15,4.5,159.0,2.3,24.0,163.5,124.68,92.81
2016,8,15,11,30,2.0,143.0,2.2,24.0,145.0,111.63,82.58
2016,8,15,11,45,8.5,210.5,2.15,24.0,218.5,167.75,126.05
2016,8,15,12,0,15.0,278.0,2.1,24.0,292.0,225.12,169.67
2016,8,15,12,15,9.5,213.5,2.05,24.0,222.5,172.83,129.64
2016,8,15,12,30,4.0,149.0,2.0,24.0,153.0,119.16,88.27
2016,8,15,12,45,7.5,180.5,2.0,24.0,188.0,147.08,110.08
2016,8,15,13,0,11.0,212.0,2.0,24.0,223.0,175.59,132.07
2016,8,15,13,15,8.0,186.0,1.95,24.0,194.0,153.01,114.64
2016,8,15,13,30,5.0,160.0,1.9,24.0,165.0,130.03,96.9
2016,8,15,13,45,11.5,232.5,1.9,24.5,243.5,194.95,146.88
2016,8,15,14,0,18.0,305.0,1.9,25.0,322.0,262.25,197.46
2016,8,15,14,15,9.0,210.5,1.9,24.5,219.0,175.79,132.15
2016,8,15,14,30,0.0,116.0,1.9,24.0,116.0,90.57,66.27
2016,8,15,14,45,2.0,139.5,1.9,24.0,141.5,111.42,82.95
2016,8,15,15,0,4.0,163.0,1.9,24.0,167.0,132.73,99.82
2016,8,15,15,15,4.5,173.0,1.9,24.0,177.0,141.83,107.12
2016,8,15,15,30,5.0,183.0,1.9,24.0,187.0,151.26,114.74
2016,8,15,15,45,5.0,182.5,1.95,24.0,186.0,151.47,115.2
2016,8,15,16,0,5.0,182.0,2.0,24.0,185.0,151.9,115.89
2016,8,15,16,15,24.0,203.0,1.95,23.5,217.0,204.78,158.66
2016,8,15,16,30,43.0,224.0,1.9,23.0,249.0,246.31,192.3
2016,8,15,16,45,24.5,188.0,1.9,23.0,201.5,179.34,139.78
2016,8,15,17,0,6.0,152.0,1.9,23.0,154.0,131.54,101.71
2016,8,15,17,15,3.0,132.0,1.85,23.0,133.0,112.33,86.57
2016,8,15,17,30,0.0,112.0,1.8,23.0,112.0,93.24,71.24
2016,8,15,17,45,0.0,91.5,1.75,23.0,91.5,75.81,57.12
2016,8,15,18,0,0.0,71.0,1.7,23.0,71.0,58.17,42.56
2016,8,15,18,15,0.0,52.0,1.65,22.5,52.0,41.79,28.88
2016,8,15,18,30,0.0,33.0,1.6,22.0,33.0,25.22,14.89
2016,8,15,18,45,0.0,19.0,1.55,22.0,19.0,14.48,5.12
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,3.93,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.55,21.0,10.5,8.26,0.0
2016,8,16,6,30,0.0,21.0,2.6,21.0,21.0,16.02,7.07
2016,8,16,6,45,0.0,40.5,2.65,21.0,40.5,30.51,20.42
2016,8,16,7,0,0.0,60.0,2.7,21.0,60.0,44.62,33.08
2016,8,16,7,15,1.5,82.0,2.75,21.0,82.5,60.24,46.89
2016,8,16,7,30,3.0,104.0,2.8,21.0,105.0,75.72,60.35
2016,8,16,7,45,1.5,101.0,2.85,21.5,101.5,75.02,59.49
2016,8,16,8,0,0.0,98.0,2.9,22.0,98.0,73.79,58.13
2016,8,16,8,15,0.0,123.0,2.85,22.5,123.0,91.38,72.74
2016,8,16,8,30,0.0,148.0,2.8,23.0,148.0,108.67,86.85
2016,8,16,8,45,5.5,174.0,2.8,23.5,177.5,126.45,101.15
2016,8,16,9,0,11.0,200.0,2.8,24.0,207.0,143.98,115.03
2016,8,16,9,15,34.5,249.5,2.7,24.0,273.0,166.05,132.69
2016,8,16,9,30,58.0,299.0,2.6,24.0,339.0,202.58,152.68
2016,8,16,9,45,40.0,289.5,2.55,24.5,318.0,203.84,153.2
2016,8,16,10,0,22.0,280.0,2.5,25.0,297.0,208.55,156.98
2016,8,16,10,15,64.5,341.0,2.35,25.0,394.0,256.95,192.08
2016,8,16,10,30,107.0,402.0,2.2,25.0,491.0,319.25,237.53
2016,8,16,10,45,138.5,422.0,2.1,25.5,541.5,353.76,262.16
2016,8,16,11,0,170.0,442.0,2.0,26.0,592.0,397.2,293.34
2016,8,16,11,15,188.0,437.0,1.9,26.0,607.0,420.64,310.62
2016,8,16,11,30,206.0,432.0,1.8,26.0,622.0,444.99,328.56
2016,8,16,11,45,114.0,387.5,1.7,26.0,493.0,373.47,277.0
2016,8,16,12,0,22.0,343.0,1.6,26.0,364.0,279.93,207.97
2016,8,16,12,15,40.0,393.5,1.55,26.0,431.5,341.77,253.76
2016,8,16,12,30,58.0,444.0,1.5,26.0,499.0,402.48,297.31
2016,8,16,12,45,35.0,339.0,1.5,26.5,372.5,304.56,225.79
2016,8,16,13,0,12.0,234.0,1.5,27.0,246.0,194.07,143.77
2016,8,16,13,15,38.0,336.0,1.55,26.5,372.5,313.16,233.48
2016,8,16,13,30,64.0,438.0,1.6,26.0,499.0,430.33,318.59
2016,8,16,13,45,39.5,360.5,1.7,26.0,398.0,344.2,256.12
2016,8,16,14,0,15.0,283.0,1.8,26.0,297.0,241.13,180.28
2016,8,16,14,15,7.5,185.0,1.85,26.0,192.0,153.45,114.32
2016,8,16,14,30,0.0,87.0,1.9,26.0,87.0,67.47,47.7
2016,8,16,14,45,26.0,218.0,2.0,26.0,238.5,212.39,160.92
2016,8,16,15,0,52.0,349.0,2.1,26.0,390.0,364.21,274.83
2016,8,16,15,15,33.5,297.0,2.2,26.0,323.0,298.53,225.77
2016,8,16,15,30,15.0,245.0,2.3,26.0,256.0,215.3,163.16
2016,8,16,15,45,63.5,270.0,2.4,26.0,311.5,304.81,233.58
2016,8,16,16,0,112.0,295.0,2.5,26.0,367.0,378.43,290.63
2016,8,16,16,15,56.0,216.0,2.5,25.5,252.0,246.88,190.72
2016,8,16,16,30,0.0,137.0,2.5,25.0,137.0,109.56,82.51
2016,8,16,16,45,0.0,132.0,2.55,25.0,132.0,106.18,80.31
2016,8,16,17,0,0.0,127.0,2.6,25.0,127.0,103.09,78.15
2016,8,16,17,15,0.0,110.0,2.45,24.5,110.0,88.99,67.2
2016,8,16,17,30,0.0,93.0,2.3,24.0,93.0,74.84,56.02
2016,8,16,17,45,0.0,76.0,2.2,24.0,76.0,60.63,44.47
2016,8,16,18,0,0.0,59.0,2.1,24.0,59.0,46.31,32.64
2016,8,16,18,15,0.0,43.0,1.95,23.5,43.0,32.9,21.44
2016,8,16,18,30,0.0,27.0,1.8,23.0,27.0,20.59,11.03
2016,8,16,18,45,0.0,15.5,1.7,23.0,15.5,11.79,2.9
2016,8,16,19,0,0.0,4.0,1.6,23.0,4.0,3.15,0.0
2016,8,16,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,4.33,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,8.35,0.87
2016,8,17,6,45,0.0,21.0,2.5,23.0,21.0,15.98,7.91
2016,8,17,7,0,0.0,31.0,2.6,23.0,31.0,23.64,14.75
2016,8,17,7,15,0.0,42.5,2.7,23.5,42.5,32.47,22.5
2016,8,17,7,30,0.0,54.0,2.8,24.0,54.0,41.33,30.12
2016,8,17,7,45,0.0,89.0,2.95,24.5,89.0,66.92,51.89
2016,8,17,8,0,0.0,124.0,3.1,25.0,124.0,91.05,72.02
2016,8,17,8,15,62.0,173.0,3.15,25.0,205.0,119.61,95.66
2016,8,17,8,30,124.0,222.0,3.2,25.0,286.0,143.8,115.34
2016,8,17,8,45,148.0,248.0,3.25,25.5,332.0,158.23,126.5
2016,8,17,9,0,172.0,274.0,3.3,26.0,378.0,172.15,137.13
2016,8,17,9,15,243.0,287.5,3.3,26.0,448.5,175.54,131.33
2016,8,17,9,30,314.0,301.0,3.3,26.0,519.0,213.26,150.78
2016,8,17,9,45,315.5,322.5,3.3,26.5,553.5,252.95,178.08
2016,8,17,10,0,317.0,344.0,3.3,27.0,588.0,293.18,208.43
2016,8,17,10,15,287.5,370.5,3.3,27.0,600.0,327.94,237.01
2016,8,17,10,30,258.0,397.0,3.3,27.0,612.0,359.63,262.99
2016,8,17,10,45,180.5,414.0,3.3,27.5,567.5,366.72,270.38
2016,8,17,11,0,103.0,431.0,3.3,28.0,523.0,362.36,268.09
2016,8,17,11,15,119.0,447.5,3.3,28.0,555.5,393.32,291.01
2016,8,17,11,30,135.0,464.0,3.3,28.0,588.0,428.45,316.73
2016,8,17,11,45,165.5,472.5,3.3,28.0,627.5,468.61,346.07
2016,8,17,12,0,196.0,481.0,3.3,28.0,667.0,511.47,377.19
2016,8,17,12,15,206.5,483.0,3.3,28.0,680.0,537.57,396.07
2016,8,17,12,30,217.0,485.0,3.3,28.0,693.0,563.79,415.0
2016,8,17,12,45,240.0,479.0,3.3,28.5,708.5,593.15,435.48
2016,8,17,13,0,263.0,473.0,3.3,29.0,724.0,634.05,463.62
2016,8,17,13,15,134.5,320.0,3.25,29.0,448.5,395.54,294.26
2016,8,17,13,30,6.0,167.0,3.2,29.0,173.0,136.57,99.84
2016,8,17,13,45,25.0,279.5,3.2,29.0,302.5,259.46,193.38
2016,8,17,14,0,44.0,392.0,3.2,29.0,432.0,381.99,283.49
2016,8,17,14,15,183.0,394.0,3.15,28.5,551.5,536.71,399.03
2016,8,17,14,30,322.0,396.0,3.1,28.0,671.0,695.28,513.34
2016,8,17,14,45,282.0,387.5,3.1,28.0,622.0,656.73,485.77
2016,8,17,15,0,242.0,379.0,3.1,28.0,573.0,595.2,443.35
2016,8,17,15,15,153.5,350.0,3.05,28.0,471.0,486.67,365.14
2016,8,17,15,30,65.0,321.0,3.0,28.0,369.0,356.35,268.83
2016,8,17,15,45,32.5,228.5,2.95,28.0,252.5,234.82,178.06
2016,8,17,16,0,0.0,136.0,2.9,28.0,136.0,107.49,79.39
2016,8,17,16,15,0.0,92.5,2.8,27.5,92.5,71.29,51.36
2016,8,17,16,30,0.0,49.0,2.7,27.0,49.0,37.57,24.68
2016,8,17,16,45,0.0,36.5,2.65,27.0,36.5,27.92,17.01
2016,8,17,17,0,0.0,24.0,2.6,27.0,24.0,18.31,9.28
2016,8,17,17,15,0.0,20.5,2.45,26.5,20.5,15.62,7.16
2016,8,17,17,30,0.0,17.0,2.3,26.0,17.0,12.93,5.01
2016,8,17,17,45,0.0,14.0,2.15,25.5,14.0,10.64,3.14
2016,8,17,18,0,0.0,11.0,2.0,25.0,11.0,8.35,1.25
2016,8,17,18,15,0.0,8.0,1.9,24.5,8.0,6.06,0.0
2016,8,17,18,30,0.0,5.0,1.8,24.0,5.0,3.78,0.0
2016,8,17,18,45,0.0,2.5,1.75,24.0,2.5,1.89,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,13.0,1.3,22.0,13.0,10.23,0.0
2016,8,18,6,30,0.0,26.0,1.4,22.0,26.0,19.64,9.62
2016,8,18,6,45,15.5,48.0,1.55,22.5,51.0,35.38,24.35
2016,8,18,7,0,31.0,70.0,1.7,23.0,76.0,50.72,37.98
2016,8,18,7,15,44.0,93.0,1.75,23.0,105.0,66.42,51.78
2016,8,18,7,30,57.0,116.0,1.8,23.0,134.0,81.88,65.09
2016,8,18,7,45,62.0,140.5,1.9,23.5,163.5,97.81,78.37
2016,8,18,8,0,67.0,165.0,2.0,24.0,193.0,113.4,91.09
2016,8,18,8,15,83.5,192.0,2.05,24.0,232.0,130.2,104.76
2016,8,18,8,30,100.0,219.0,2.1,24.0,271.0,146.61,117.95
2016,8,18,8,45,55.5,209.0,2.2,24.5,238.5,142.02,113.48
2016,8,18,9,0,11.0,199.0,2.3,25.0,206.0,143.28,113.92
2016,8,18,9,15,53.5,257.0,2.3,25.0,294.0,171.14,129.7
2016,8,18,9,30,96.0,315.0,2.3,25.0,382.0,215.51,160.47
2016,8,18,9,45,109.0,340.0,2.3,25.5,420.0,244.24,180.33
2016,8,18,10,0,122.0,365.0,2.3,26.0,458.0,268.39,197.52
2016,8,18,10,15,151.5,386.0,2.25,26.0,507.5,304.65,224.05
2016,8,18,10,30,181.0,407.0,2.2,26.0,557.0,344.84,253.77
2016,8,18,10,45,202.5,421.5,2.15,26.0,595.0,381.48,281.12
2016,8,18,11,0,224.0,436.0,2.1,26.0,633.0,420.57,310.12
2016,8,18,11,15,198.5,450.5,2.05,26.0,629.0,437.6,323.11
2016,8,18,11,30,173.0,465.0,2.0,26.0,625.0,451.94,333.74
2016,8,18,11,45,202.0,470.0,1.95,26.0,659.0,490.63,361.77
2016,8,18,12,0,231.0,475.0,1.9,26.0,693.0,531.6,391.04
2016,8,18,12,15,250.5,474.0,1.85,26.0,712.0,568.89,417.31
2016,8,18,12,30,270.0,473.0,1.8,26.0,731.0,602.98,441.14
2016,8,18,12,45,253.0,475.5,1.8,26.5,716.5,611.58,446.08
2016,8,18,13,0,236.0,478.0,1.8,27.0,702.0,606.36,441.8
2016,8,18,13,15,277.0,461.5,1.75,27.0,721.5,654.72,475.75
2016,8,18,13,30,318.0,445.0,1.7,27.0,741.0,691.58,501.39
2016,8,18,13,45,161.5,302.0,1.7,27.0,452.5,418.62,311.45
2016,8,18,14,0,5.0,159.0,1.7,27.0,164.0,129.78,95.2
2016,8,18,14,15,174.5,273.5,1.7,26.5,422.5,432.97,327.02
2016,8,18,14,30,344.0,388.0,1.7,26.0,681.0,709.78,521.75
2016,8,18,14,45,460.0,327.0,1.75,26.0,702.0,785.45,574.28
2016,8,18,15,0,576.0,266.0,1.8,26.0,723.0,840.86,615.02
2016,8,18,15,15,321.5,293.5,1.85,26.0,546.5,609.12,454.32
2016,8,18,15,30,67.0,321.0,1.9,26.0,370.0,358.97,270.78
2016,8,18,15,45,186.5,298.0,1.95,26.0,421.0,469.83,357.75
2016,8,18,16,0,306.0,275.0,2.0,26.0,472.0,575.98,437.54
2016,8,18,16,15,473.5,203.0,2.0,26.0,478.5,665.49,505.72
2016,8,18,16,30,641.0,131.0,2.0,26.0,485.0,732.93,556.75
2016,8,18,16,45,328.5,146.0,2.05,26.0,327.0,461.34,358.95
2016,8,18,17,0,16.0,161.0,2.1,26.0,169.0,149.41,114.55
2016,8,18,17,15,11.5,140.0,2.0,25.5,145.5,127.85,98.45
2016,8,18,17,30,7.0,119.0,1.9,25.0,122.0,106.48,81.6
2016,8,18,17,45,3.5,98.0,1.85,25.0,99.5,86.0,65.02
2016,8,18,18,0,0.0,77.0,1.8,25.0,77.0,65.57,48.18
2016,8,18,18,15,0.0,56.0,1.85,24.5,56.0,47.14,32.88
2016,8,18,18,30,0.0,35.0,1.9,24.0,35.0,27.97,16.8
2016,8,18,18,45,0.0,20.0,1.95,23.5,20.0,15.27,4.69
2016,8,18,19,0,0.0,5.0,2.0,23.0,5.0,3.93,0.0
2016,8,18,19,15,0.0,2.5,2.1,23.0,2.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.5,16.5,2.0,23.0,21.0,12.98,0.0
2016,8,19,6,30,103.0,33.0,2.2,23.0,42.0,24.52,13.12
2016,8,19,6,45,209.0,50.0,2.4,23.5,85.5,37.16,25.69
2016,8,19,7,0,315.0,67.0,2.6,24.0,129.0,49.69,36.92
2016,8,19,7,15,387.0,78.5,2.8,24.0,179.5,58.12,44.46
2016,8,19,7,30,459.0,90.0,3.0,24.0,230.0,66.48,51.71
2016,8,19,7,45,294.5,129.5,3.2,24.5,226.5,90.75,72.16
2016,8,19,8,0,130.0,169.0,3.4,25.0,223.0,113.82,91.2
2016,8,19,8,15,392.0,141.0,3.5,25.5,335.0,95.63,75.43
2016,8,19,8,30,654.0,113.0,3.6,26.0,447.0,82.64,64.14
2016,8,19,8,45,422.0,192.0,3.7,26.5,416.5,123.21,97.4
2016,8,19,9,0,190.0,271.0,3.8,27.0,386.0,171.15,135.95
2016,8,19,9,15,477.0,196.0,3.8,27.0,517.0,131.19,93.17
2016,8,19,9,30,764.0,121.0,3.8,27.0,648.0,156.92,90.26
2016,8,19,9,45,786.5,119.5,3.8,27.5,692.0,211.4,126.53
2016,8,19,10,0,809.0,118.0,3.8,28.0,736.0,267.96,170.93
2016,8,19,10,15,580.0,244.5,3.75,28.0,699.0,334.02,232.67
2016,8,19,10,30,351.0,371.0,3.7,28.0,662.0,379.1,274.88
2016,8,19,10,45,340.5,393.0,3.7,28.5,683.5,417.71,304.89
2016,8,19,11,0,330.0,415.0,3.7,29.0,705.0,455.3,333.35
2016,8,19,11,15,271.0,438.5,3.65,29.0,680.5,467.66,343.65
2016,8,19,11,30,212.0,462.0,3.6,29.0,656.0,473.4,348.35
2016,8,19,11,45,311.5,435.0,3.6,29.0,725.5,536.82,395.14
2016,8,19,12,0,411.0,408.0,3.6,29.0,795.0,609.78,448.23
2016,8,19,12,15,337.5,441.0,3.55,29.0,760.5,606.8,445.4
2016,8,19,12,30,264.0,474.0,3.5,29.0,726.0,601.05,440.44
2016,8,19,12,45,339.5,442.5,3.45,29.0,765.5,654.21,479.34
2016,8,19,13,0,415.0,411.0,3.4,29.0,805.0,718.95,525.39
2016,8,19,13,15,383.0,420.0,3.35,29.0,780.5,710.37,519.07
2016,8,19,13,30,351.0,429.0,3.3,29.0,756.0,707.98,517.17
2016,8,19,13,45,367.0,411.5,3.25,29.0,746.5,721.45,527.38
2016,8,19,14,0,383.0,394.0,3.2,29.0,737.0,733.0,536.24
2016,8,19,14,15,246.5,404.5,3.1,29.0,623.0,627.54,461.06
2016,8,19,14,30,110.0,415.0,3.0,29.0,509.0,477.26,353.07
2016,8,19,14,45,236.0,380.5,2.95,29.0,571.0,609.44,450.99
2016,8,19,15,0,362.0,346.0,2.9,29.0,633.0,699.31,516.53
2016,8,19,15,15,551.0,243.0,2.7,28.5,653.0,797.75,589.4
2016,8,19,15,30,740.0,140.0,2.5,28.0,673.0,868.67,639.84
2016,8,19,15,45,724.0,135.0,2.4,28.0,628.0,848.65,626.74
2016,8,19,16,0,708.0,130.0,2.3,28.0,583.0,819.17,608.13
2016,8,19,16,15,684.5,125.5,2.15,28.0,533.5,780.95,583.25
2016,8,19,16,30,661.0,121.0,2.0,28.0,484.0,740.69,556.85
2016,8,19,16,45,636.0,113.0,1.9,28.0,432.5,693.47,525.7
2016,8,19,17,0,611.0,105.0,1.8,28.0,381.0,645.0,493.2
2016,8,19,17,15,568.5,98.0,1.7,27.5,327.5,583.24,451.05
2016,8,19,17,30,526.0,91.0,1.6,27.0,274.0,522.17,407.48
2016,8,19,17,45,470.5,80.5,1.55,26.5,222.0,449.56,353.68
2016,8,19,18,0,415.0,70.0,1.5,26.0,170.0,374.62,295.83
2016,8,19,18,15,325.0,57.5,1.55,25.5,122.5,288.03,226.15
2016,8,19,18,30,235.0,45.0,1.6,25.0,75.0,210.19,160.54
2016,8,19,18,45,126.5,27.0,1.7,25.0,42.0,119.66,70.53
2016,8,19,19,0,18.0,9.0,1.8,25.0,9.0,15.04,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,23.0,3.0,2.36,0.0
2016,8,20,6,30,0.0,6.0,1.9,23.0,6.0,4.54,0.0
2016,8,20,6,45,0.0,13.0,2.0,23.5,13.0,9.86,2.68
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,15.2,7.42
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,21.32,12.82
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,27.46,18.16
2016,8,20,7,45,0.0,40.0,2.3,24.0,40.0,30.55,20.79
2016,8,20,8,0,0.0,44.0,2.4,24.0,44.0,33.64,23.37
2016,8,20,8,15,0.0,61.5,2.5,24.0,61.5,47.15,34.81
2016,8,20,8,30,0.0,79.0,2.6,24.0,79.0,60.72,46.18
2016,8,20,8,45,0.0,84.0,2.75,24.5,84.0,64.63,49.18
2016,8,20,9,0,0.0,89.0,2.9,25.0,89.0,68.56,52.18
2016,8,20,9,15,0.0,107.0,2.9,25.0,107.0,81.89,60.2
2016,8,20,9,30,0.0,125.0,2.9,25.0,125.0,95.1,70.48
2016,8,20,9,45,4.5,167.5,2.95,25.5,170.5,126.54,94.63
2016,8,20,10,0,9.0,210.0,3.0,26.0,216.0,158.57,118.88
2016,8,20,10,15,8.5,204.0,2.95,26.0,210.5,155.86,116.57
2016,8,20,10,30,8.0,198.0,2.9,26.0,205.0,152.76,114.05
2016,8,20,10,45,8.5,201.0,2.9,26.0,209.0,156.39,116.74
2016,8,20,11,0,9.0,204.0,2.9,26.0,213.0,160.05,119.46
2016,8,20,11,15,10.5,220.5,2.85,26.0,231.0,174.42,130.37
2016,8,20,11,30,12.0,237.0,2.8,26.0,249.0,189.13,141.5
2016,8,20,11,45,13.0,251.0,2.8,26.5,263.5,201.97,150.89
2016,8,20,12,0,14.0,265.0,2.8,27.0,278.0,215.05,160.41
2016,8,20,12,15,17.5,302.0,2.7,27.0,318.5,248.21,185.23
2016,8,20,12,30,21.0,339.0,2.6,27.0,359.0,282.32,210.48
2016,8,20,12,45,13.0,248.0,2.55,27.0,260.5,205.35,152.89
2016,8,20,13,0,5.0,157.0,2.5,27.0,162.0,127.14,93.47
2016,8,20,13,15,7.0,173.5,2.45,26.5,180.0,142.38,105.59
2016,8,20,13,30,9.0,190.0,2.4,26.0,198.0,157.87,117.79
2016,8,20,13,45,8.5,187.0,2.35,26.0,194.5,155.46,116.0
2016,8,20,14,0,8.0,184.0,2.3,26.0,191.0,152.96,114.18
2016,8,20,14,15,4.0,156.0,2.15,26.0,159.5,126.65,93.87
2016,8,20,14,30,0.0,128.0,2.0,26.0,128.0,100.25,73.37
