Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,45,4.5,171.5,1.95,26.0,175.5,140.26,104.78
2016,8,20,15,0,9.0,215.0,1.9,26.0,223.0,181.82,137.03
2016,8,20,15,15,4.5,171.5,1.75,25.5,175.5,140.89,105.7
2016,8,20,15,30,0.0,128.0,1.6,25.0,128.0,100.38,74.34
2016,8,20,15,45,0.0,71.5,1.45,25.0,71.5,55.07,38.64
2016,8,20,16,0,0.0,15.0,1.3,25.0,15.0,11.49,3.67
2016,8,20,16,15,46.5,125.5,1.15,25.0,151.0,149.82,116.22
2016,8,20,16,30,93.0,236.0,1.0,25.0,287.0,306.48,237.68
2016,8,20,16,45,49.0,191.5,0.85,25.0,218.5,222.12,171.81
2016,8,20,17,0,5.0,147.0,0.7,25.0,150.0,127.2,97.0
2016,8,20,17,15,2.5,126.5,0.6,24.5,128.0,107.84,82.25
2016,8,20,17,30,0.0,106.0,0.5,24.0,106.0,88.53,67.02
2016,8,20,17,45,0.0,85.0,0.4,24.0,85.0,70.48,52.45
2016,8,20,18,0,0.0,64.0,0.3,24.0,64.0,52.16,37.38
2016,8,20,18,15,0.0,45.5,0.35,24.0,45.5,36.12,23.95
2016,8,20,18,30,0.0,27.0,0.4,24.0,27.0,20.61,10.84
2016,8,20,18,45,0.0,13.5,0.45,24.0,13.5,10.27,0.49
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,2.65,20.0,7.0,5.51,0.0
2016,8,21,6,30,0.0,14.0,2.6,20.0,14.0,10.64,2.38
2016,8,21,6,45,0.0,28.0,2.6,20.5,28.0,21.37,12.57
2016,8,21,7,0,0.0,42.0,2.6,21.0,42.0,32.13,22.22
2016,8,21,7,15,0.0,58.5,2.55,21.0,58.5,44.41,33.13
2016,8,21,7,30,0.0,75.0,2.5,21.0,75.0,56.5,43.72
2016,8,21,7,45,0.0,74.0,2.5,21.5,74.0,56.48,43.53
2016,8,21,8,0,0.0,73.0,2.5,22.0,73.0,56.03,42.91
2016,8,21,8,15,0.0,86.0,2.55,22.0,86.0,65.84,51.15
2016,8,21,8,30,0.0,99.0,2.6,22.0,99.0,75.41,59.08
2016,8,21,8,45,2.0,136.0,2.65,22.5,137.0,101.4,80.65
2016,8,21,9,0,4.0,173.0,2.7,23.0,175.0,126.53,101.12
2016,8,21,9,15,38.5,239.0,2.6,23.0,265.0,161.65,123.4
2016,8,21,9,30,73.0,305.0,2.5,23.0,355.0,209.11,157.68
2016,8,21,9,45,64.0,319.0,2.45,23.5,365.5,226.41,170.18
2016,8,21,10,0,55.0,333.0,2.4,24.0,376.0,242.5,182.27
2016,8,21,10,15,65.0,358.5,2.1,24.0,411.5,270.24,202.76
2016,8,21,10,30,75.0,384.0,1.8,24.0,447.0,299.81,224.47
2016,8,21,10,45,47.5,347.5,1.5,24.5,388.0,274.1,205.11
2016,8,21,11,0,20.0,311.0,1.2,25.0,329.0,243.98,182.29
2016,8,21,11,15,32.0,355.5,0.95,25.0,384.5,285.79,212.86
2016,8,21,11,30,44.0,400.0,0.7,25.0,440.0,331.72,245.37
2016,8,21,11,45,79.0,435.5,0.45,25.5,509.5,387.96,283.84
2016,8,21,12,0,114.0,471.0,0.2,26.0,579.0,454.07,327.44
2016,8,21,12,15,124.0,477.0,0.5,26.0,594.5,479.32,346.67
2016,8,21,12,30,134.0,483.0,0.8,26.0,610.0,505.11,366.64
2016,8,21,12,45,164.5,482.5,1.1,26.0,637.5,542.11,394.65
2016,8,21,13,0,195.0,482.0,1.4,26.0,665.0,580.35,423.35
2016,8,21,13,15,162.5,474.5,1.55,26.0,626.0,559.34,409.16
2016,8,21,13,30,130.0,467.0,1.7,26.0,587.0,535.31,393.0
2016,8,21,13,45,179.0,455.0,1.9,26.0,617.0,578.17,425.66
2016,8,21,14,0,228.0,443.0,2.1,26.0,647.0,621.57,458.21
2016,8,21,14,15,128.0,387.0,2.2,25.5,501.0,483.25,360.58
2016,8,21,14,30,28.0,331.0,2.3,25.0,355.0,319.69,240.65
2016,8,21,14,45,52.5,347.0,2.45,25.0,389.5,362.11,274.16
2016,8,21,15,0,77.0,363.0,2.6,25.0,424.0,405.75,307.66
2016,8,21,15,15,54.0,322.5,2.6,25.0,364.0,346.6,263.75
2016,8,21,15,30,31.0,282.0,2.6,25.0,304.0,286.85,219.01
2016,8,21,15,45,37.5,271.0,2.65,25.0,296.0,284.88,218.62
2016,8,21,16,0,44.0,260.0,2.7,25.0,288.0,282.76,217.97
2016,8,21,16,15,50.0,242.0,2.65,24.5,271.5,272.38,211.38
2016,8,21,16,30,56.0,224.0,2.6,24.0,255.0,261.58,204.42
2016,8,21,16,45,188.5,196.0,2.55,24.0,283.0,363.48,287.95
2016,8,21,17,0,321.0,168.0,2.5,24.0,311.0,455.2,361.32
2016,8,21,17,15,307.5,145.0,2.35,24.0,267.0,410.12,327.09
2016,8,21,17,30,294.0,122.0,2.2,24.0,223.0,364.56,292.34
2016,8,21,17,45,264.5,102.0,2.1,24.0,180.0,311.46,250.34
2016,8,21,18,0,235.0,82.0,2.0,24.0,137.0,259.9,208.18
2016,8,21,18,15,184.5,62.0,1.9,23.5,98.0,197.56,156.09
2016,8,21,18,30,134.0,42.0,1.8,23.0,59.0,139.27,105.64
2016,8,21,18,45,67.0,21.0,1.7,23.0,29.5,68.36,31.29
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.15,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,6.06,0.0
2016,8,22,6,45,0.0,17.0,2.1,22.5,17.0,12.92,5.28
2016,8,22,7,0,0.0,26.0,2.3,23.0,26.0,19.8,11.41
2016,8,22,7,15,0.0,37.0,2.35,23.5,37.0,28.24,18.82
2016,8,22,7,30,0.0,48.0,2.4,24.0,48.0,36.7,26.13
2016,8,22,7,45,0.0,55.0,2.45,24.5,55.0,42.1,30.67
2016,8,22,8,0,0.0,62.0,2.5,25.0,62.0,47.52,35.12
2016,8,22,8,15,0.0,98.5,2.6,25.0,98.5,74.61,57.93
2016,8,22,8,30,0.0,135.0,2.7,25.0,135.0,99.98,78.97
2016,8,22,8,45,0.0,117.5,2.85,25.5,117.5,88.7,69.09
2016,8,22,9,0,0.0,100.0,3.0,26.0,100.0,76.66,58.7
2016,8,22,9,15,65.0,209.5,3.05,26.0,254.0,146.64,109.94
2016,8,22,9,30,130.0,319.0,3.1,26.0,408.0,215.58,158.83
2016,8,22,9,45,138.5,342.0,3.2,26.5,442.5,245.78,180.08
2016,8,22,10,0,147.0,365.0,3.3,27.0,477.0,277.49,203.47
2016,8,22,10,15,269.0,358.0,3.35,27.0,575.0,321.89,233.81
2016,8,22,10,30,391.0,351.0,3.4,27.0,673.0,385.73,280.34
2016,8,22,10,45,403.5,358.5,3.45,27.5,701.5,424.46,310.53
2016,8,22,11,0,416.0,366.0,3.5,28.0,730.0,467.25,343.2
2016,8,22,11,15,317.5,412.0,3.5,28.0,694.0,478.86,353.31
2016,8,22,11,30,219.0,458.0,3.5,28.0,658.0,478.68,353.66
2016,8,22,11,45,239.0,462.0,3.55,28.0,683.5,513.47,379.45
2016,8,22,12,0,259.0,466.0,3.6,28.0,709.0,554.35,409.2
2016,8,22,12,15,217.5,475.0,3.6,28.0,679.5,546.26,403.25
2016,8,22,12,30,176.0,484.0,3.6,28.0,650.0,539.09,397.81
2016,8,22,12,45,522.5,304.5,3.6,28.0,796.5,701.06,519.56
2016,8,22,13,0,869.0,125.0,3.6,28.0,943.0,839.83,619.95
2016,8,22,13,15,594.0,282.5,3.6,28.0,839.0,792.42,583.15
2016,8,22,13,30,319.0,440.0,3.6,28.0,735.0,695.25,510.53
2016,8,22,13,45,587.5,281.0,3.6,28.5,809.0,826.91,607.73
2016,8,22,14,0,856.0,122.0,3.6,29.0,883.0,919.51,671.48
2016,8,22,14,15,850.0,120.5,3.6,29.0,856.5,927.06,676.56
2016,8,22,14,30,844.0,119.0,3.6,29.0,830.0,930.8,679.9
2016,8,22,14,45,834.5,117.5,3.6,29.0,796.0,927.45,678.74
2016,8,22,15,0,825.0,116.0,3.6,29.0,762.0,920.37,675.31
2016,8,22,15,15,813.0,113.5,3.6,29.0,722.0,918.93,675.82
2016,8,22,15,30,801.0,111.0,3.6,29.0,682.0,901.02,665.43
2016,8,22,15,45,780.0,110.5,3.6,29.0,635.0,873.6,648.82
2016,8,22,16,0,759.0,110.0,3.6,29.0,588.0,843.26,630.24
2016,8,22,16,15,737.0,106.0,3.4,28.5,538.0,805.46,606.66
2016,8,22,16,30,715.0,102.0,3.2,28.0,488.0,770.15,584.62
2016,8,22,16,45,375.5,135.5,3.05,28.0,336.5,493.23,383.79
2016,8,22,17,0,36.0,169.0,2.9,28.0,185.0,191.07,147.2
2016,8,22,17,15,297.5,125.5,2.7,27.5,228.0,379.81,301.73
2016,8,22,17,30,559.0,82.0,2.5,27.0,271.0,539.77,426.12
2016,8,22,17,45,493.0,74.0,2.35,26.5,217.5,460.98,365.1
2016,8,22,18,0,427.0,66.0,2.2,26.0,164.0,385.77,305.71
2016,8,22,18,15,332.0,53.5,2.25,25.5,116.5,289.87,227.91
2016,8,22,18,30,237.0,41.0,2.3,25.0,69.0,208.85,158.34
2016,8,22,18,45,118.5,20.5,2.35,25.0,34.5,103.57,41.27
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,15.0,3.7,23.0,20.0,11.8,0.0
2016,8,23,6,30,120.0,30.0,3.8,23.0,40.0,22.44,10.48
2016,8,23,6,45,227.5,46.5,3.9,23.5,83.0,34.81,23.56
2016,8,23,7,0,335.0,63.0,4.0,24.0,126.0,47.11,34.64
2016,8,23,7,15,409.5,74.0,4.2,24.0,178.0,55.33,42.04
2016,8,23,7,30,484.0,85.0,4.4,24.0,230.0,66.06,51.36
2016,8,23,7,45,542.5,91.5,4.6,24.5,285.5,70.24,54.75
2016,8,23,8,0,601.0,98.0,4.8,25.0,341.0,74.46,58.05
2016,8,23,8,15,636.5,104.0,4.9,25.5,395.0,77.9,60.61
2016,8,23,8,30,672.0,110.0,5.0,26.0,449.0,81.25,63.06
2016,8,23,8,45,708.0,110.5,5.1,26.5,502.5,81.05,62.51
2016,8,23,9,0,744.0,111.0,5.2,27.0,556.0,87.79,67.75
2016,8,23,9,15,763.0,114.5,5.2,27.0,604.5,108.88,68.21
2016,8,23,9,30,782.0,118.0,5.2,27.0,653.0,165.66,95.19
2016,8,23,9,45,804.5,116.5,5.2,27.5,697.5,221.7,134.19
2016,8,23,10,0,827.0,115.0,5.2,28.0,742.0,284.63,184.46
2016,8,23,10,15,837.5,117.5,5.2,28.0,779.0,342.43,233.8
2016,8,23,10,30,848.0,120.0,5.2,28.0,816.0,400.26,283.42
2016,8,23,10,45,860.0,118.5,5.25,28.5,847.0,455.78,330.06
2016,8,23,11,0,872.0,117.0,5.3,29.0,878.0,510.92,375.2
2016,8,23,11,15,877.5,118.5,5.25,29.0,900.5,564.12,418.24
2016,8,23,11,30,883.0,120.0,5.2,29.0,923.0,615.87,459.0
2016,8,23,11,45,885.5,121.0,5.2,29.5,937.5,663.7,495.03
2016,8,23,12,0,888.0,122.0,5.2,30.0,952.0,709.39,528.52
2016,8,23,12,15,889.5,122.0,5.2,30.0,958.0,751.29,559.64
2016,8,23,12,30,891.0,122.0,5.2,30.0,964.0,790.62,588.16
2016,8,23,12,45,891.0,121.5,5.2,30.5,961.5,825.6,610.85
2016,8,23,13,0,891.0,121.0,5.2,31.0,959.0,857.54,631.31
2016,8,23,13,15,889.0,120.5,5.15,31.0,947.5,884.55,649.4
2016,8,23,13,30,887.0,120.0,5.1,31.0,936.0,908.08,665.16
2016,8,23,13,45,882.5,119.5,5.1,31.0,916.5,925.74,677.37
2016,8,23,14,0,878.0,119.0,5.1,31.0,897.0,939.63,687.2
2016,8,23,14,15,871.5,117.5,5.05,31.0,870.0,946.86,692.41
2016,8,23,14,30,865.0,116.0,5.0,31.0,843.0,950.18,695.19
2016,8,23,14,45,849.0,118.0,4.95,31.0,806.5,944.1,691.88
2016,8,23,15,0,833.0,120.0,4.9,31.0,770.0,934.32,686.3
2016,8,23,15,15,820.5,117.5,4.8,30.5,729.5,932.7,687.44
2016,8,23,15,30,808.0,115.0,4.7,30.0,689.0,914.18,677.29
2016,8,23,15,45,787.5,113.5,4.65,30.0,641.5,885.91,659.65
2016,8,23,16,0,767.0,112.0,4.6,30.0,594.0,854.64,640.0
2016,8,23,16,15,745.0,108.0,4.35,29.5,543.0,816.55,616.17
2016,8,23,16,30,723.0,104.0,4.1,29.0,492.0,781.24,594.03
2016,8,23,16,45,688.0,100.5,3.9,29.0,437.5,728.71,558.4
2016,8,23,17,0,653.0,97.0,3.7,29.0,383.0,675.35,521.68
2016,8,23,17,15,609.5,90.0,3.4,28.5,328.0,610.89,476.68
2016,8,23,17,30,566.0,83.0,3.1,28.0,273.0,547.16,430.42
2016,8,23,17,45,499.5,75.0,2.85,27.5,218.5,467.47,369.75
2016,8,23,18,0,433.0,67.0,2.6,27.0,164.0,391.26,309.31
2016,8,23,18,15,333.5,54.0,2.55,26.5,116.0,292.49,229.05
2016,8,23,18,30,234.0,41.0,2.5,26.0,68.0,208.34,156.62
2016,8,23,18,45,117.0,20.5,2.5,25.5,34.0,102.38,29.29
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,10.23,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,21.29,9.32
2016,8,24,6,45,346.5,37.0,3.3,23.5,90.0,30.22,19.7
2016,8,24,7,0,469.0,48.0,3.6,24.0,136.0,39.26,27.94
2016,8,24,7,15,538.5,56.0,3.75,24.0,190.0,45.56,33.66
2016,8,24,7,30,608.0,64.0,3.9,24.0,244.0,51.87,39.18
2016,8,24,7,45,663.0,67.0,4.1,24.5,301.5,54.4,41.21
2016,8,24,8,0,718.0,70.0,4.3,25.0,359.0,61.68,47.19
2016,8,24,8,15,748.0,74.0,4.3,25.5,414.5,64.82,49.57
2016,8,24,8,30,778.0,78.0,4.3,26.0,470.0,67.9,51.85
2016,8,24,8,45,803.5,80.0,4.35,26.5,523.5,69.46,52.83
2016,8,24,9,0,829.0,82.0,4.4,27.0,577.0,79.43,60.81
2016,8,24,9,15,845.0,84.5,4.4,27.0,625.0,104.49,62.2
2016,8,24,9,30,861.0,87.0,4.4,27.0,673.0,164.34,90.73
2016,8,24,9,45,873.5,88.5,4.4,27.5,716.5,224.28,133.21
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,284.9,182.42
2016,8,24,10,15,894.5,92.0,4.4,28.0,796.5,345.07,233.93
2016,8,24,10,30,903.0,94.0,4.4,28.0,833.0,404.97,285.35
2016,8,24,10,45,908.5,95.0,4.4,28.5,862.5,462.33,333.4
2016,8,24,11,0,914.0,96.0,4.4,29.0,892.0,518.55,379.16
2016,8,24,11,15,918.0,97.0,4.35,29.0,914.0,572.62,422.59
2016,8,24,11,30,922.0,98.0,4.3,29.0,936.0,624.94,463.48
2016,8,24,11,45,916.5,104.0,4.3,29.5,947.5,673.22,499.37
2016,8,24,12,0,911.0,110.0,4.3,30.0,959.0,718.61,532.13
2016,8,24,12,15,911.5,110.0,4.25,30.0,964.0,760.56,562.71
2016,8,24,12,30,912.0,110.0,4.2,30.0,969.0,799.76,590.04
2016,8,24,12,45,909.0,111.0,4.2,30.5,965.5,834.09,611.9
2016,8,24,13,0,906.0,112.0,4.2,31.0,962.0,865.15,631.43
2016,8,24,13,15,903.5,111.5,4.15,31.0,950.0,891.91,649.09
2016,8,24,13,30,901.0,111.0,4.1,31.0,938.0,915.09,664.41
2016,8,24,13,45,596.5,268.0,4.1,31.0,810.5,828.63,604.22
2016,8,24,14,0,292.0,425.0,4.1,31.0,683.0,687.26,501.4
2016,8,24,14,15,583.5,267.0,4.05,30.5,762.5,844.84,619.09
2016,8,24,14,30,875.0,109.0,4.0,30.0,842.0,955.13,696.31
2016,8,24,14,45,854.5,113.5,3.95,30.0,804.5,947.15,691.09
2016,8,24,15,0,834.0,118.0,3.9,30.0,767.0,935.48,684.42
2016,8,24,15,15,821.5,115.5,3.85,30.0,726.0,933.63,684.44
2016,8,24,15,30,809.0,113.0,3.8,30.0,685.0,914.98,673.38
2016,8,24,15,45,789.5,111.0,3.75,30.0,637.5,886.95,656.21
2016,8,24,16,0,770.0,109.0,3.7,30.0,590.0,855.9,637.03
2016,8,24,16,15,748.0,105.0,3.5,29.5,539.0,817.62,613.33
2016,8,24,16,30,726.0,101.0,3.3,29.0,488.0,781.87,591.17
2016,8,24,16,45,695.0,96.0,3.1,29.0,434.0,730.71,556.71
2016,8,24,17,0,664.0,91.0,2.9,29.0,380.0,678.53,521.07
2016,8,24,17,15,621.5,84.5,2.6,28.5,325.0,614.98,476.97
2016,8,24,17,30,579.0,78.0,2.3,28.0,270.0,552.14,431.91
2016,8,24,17,45,510.0,70.5,2.05,27.5,215.5,470.8,370.35
2016,8,24,18,0,441.0,63.0,1.8,27.0,161.0,393.26,309.2
2016,8,24,18,15,344.5,50.5,1.75,26.5,113.0,295.34,230.16
2016,8,24,18,30,248.0,38.0,1.7,26.0,65.0,212.84,158.74
2016,8,24,18,45,124.0,19.0,1.65,25.5,32.5,102.94,13.73
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,107.5,13.0,1.4,22.0,21.0,10.23,0.0
2016,8,25,6,30,215.0,26.0,1.6,22.0,42.0,21.3,9.01
2016,8,25,6,45,324.0,39.0,1.8,22.5,87.5,31.78,21.08
2016,8,25,7,0,433.0,52.0,2.0,23.0,133.0,42.2,30.58
2016,8,25,7,15,504.5,61.0,2.1,23.5,186.5,49.08,36.76
2016,8,25,7,30,576.0,70.0,2.2,24.0,240.0,55.94,42.68
2016,8,25,7,45,622.5,76.5,2.3,24.5,295.5,60.59,46.51
2016,8,25,8,0,669.0,83.0,2.4,25.0,351.0,65.19,50.17
2016,8,25,8,15,701.5,88.0,2.4,25.0,406.0,68.44,52.73
2016,8,25,8,30,734.0,93.0,2.4,25.0,461.0,77.53,60.16
2016,8,25,8,45,759.5,96.0,2.4,25.5,514.0,79.27,61.25
2016,8,25,9,0,785.0,99.0,2.4,26.0,567.0,80.97,62.3
2016,8,25,9,15,802.0,102.5,2.35,26.0,615.0,107.58,64.51
2016,8,25,9,30,819.0,106.0,2.3,26.0,663.0,166.72,94.0
2016,8,25,9,45,835.0,107.0,2.25,26.5,706.5,231.72,140.53
2016,8,25,10,0,851.0,108.0,2.2,27.0,750.0,290.88,188.03
2016,8,25,10,15,860.0,109.5,2.15,27.0,786.5,349.09,237.25
2016,8,25,10,30,869.0,111.0,2.1,27.0,823.0,407.07,286.18
2016,8,25,10,45,877.0,112.0,2.05,27.5,852.5,463.83,332.54
2016,8,25,11,0,885.0,113.0,2.0,28.0,882.0,519.8,376.72
2016,8,25,11,15,889.5,114.0,1.95,28.0,903.5,572.85,418.06
2016,8,25,11,30,894.0,115.0,1.9,28.0,925.0,624.28,456.88
2016,8,25,11,45,898.0,114.5,1.9,28.5,939.0,672.44,491.56
2016,8,25,12,0,902.0,114.0,1.9,29.0,953.0,718.5,523.72
2016,8,25,12,15,902.5,114.0,1.9,29.0,958.0,760.14,553.09
2016,8,25,12,30,903.0,114.0,1.9,29.0,963.0,799.05,579.34
2016,8,25,12,45,902.0,113.5,1.9,29.0,959.5,833.45,601.53
2016,8,25,13,0,901.0,113.0,1.9,29.0,956.0,864.67,621.59
2016,8,25,13,15,898.5,112.5,1.9,29.0,944.0,891.25,638.66
2016,8,25,13,30,896.0,112.0,1.9,29.0,932.0,914.28,653.5
2016,8,25,13,45,891.5,111.0,1.9,29.0,912.0,931.35,664.64
2016,8,25,14,0,887.0,110.0,1.9,29.0,892.0,944.58,673.51
2016,8,25,14,15,880.5,108.5,1.9,29.0,864.5,951.55,678.58
2016,8,25,14,30,874.0,107.0,1.9,29.0,837.0,954.58,681.38
2016,8,25,14,45,566.0,236.0,1.95,29.0,701.0,818.63,593.21
2016,8,25,15,0,258.0,365.0,2.0,29.0,565.0,629.07,460.54
2016,8,25,15,15,304.5,332.5,2.0,29.0,555.5,643.79,474.67
2016,8,25,15,30,351.0,300.0,2.0,29.0,546.0,655.57,485.39
2016,8,25,15,45,311.0,285.5,2.0,29.0,493.0,602.53,449.19
2016,8,25,16,0,271.0,271.0,2.0,29.0,440.0,549.05,412.5
2016,8,25,16,15,233.5,250.5,1.9,28.5,387.0,470.31,357.78
2016,8,25,16,30,196.0,230.0,1.8,28.0,334.0,413.69,317.64
2016,8,25,16,45,360.5,175.5,1.75,28.0,341.0,508.45,392.59
2016,8,25,17,0,525.0,121.0,1.7,28.0,348.0,591.31,456.09
2016,8,25,17,15,551.0,98.5,1.55,27.5,306.0,577.23,446.87
2016,8,25,17,30,577.0,76.0,1.4,27.0,264.0,549.41,427.84
2016,8,25,17,45,512.5,67.5,1.3,26.5,210.5,470.07,368.5
2016,8,25,18,0,448.0,59.0,1.2,26.0,157.0,394.41,309.49
2016,8,25,18,15,351.0,47.0,1.2,25.5,109.5,299.81,233.22
2016,8,25,18,30,254.0,35.0,1.2,25.0,62.0,212.77,157.81
2016,8,25,18,45,127.0,17.5,1.2,25.0,31.0,101.49,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,55.0,13.5,0.7,22.5,17.5,10.62,0.0
2016,8,26,6,30,110.0,27.0,0.8,23.0,35.0,20.29,7.85
2016,8,26,6,45,212.5,44.5,0.9,23.5,77.5,33.3,22.24
2016,8,26,7,0,315.0,62.0,1.0,24.0,120.0,46.26,33.89
2016,8,26,7,15,388.0,74.0,1.0,24.0,170.5,55.11,41.84
2016,8,26,7,30,461.0,86.0,1.0,24.0,221.0,63.9,49.48
2016,8,26,7,45,512.0,95.0,1.05,24.5,275.0,72.53,56.66
2016,8,26,8,0,563.0,104.0,1.1,25.0,329.0,78.24,61.18
2016,8,26,8,15,438.5,150.5,1.0,25.0,341.5,102.58,81.34
2016,8,26,8,30,314.0,197.0,0.9,25.0,354.0,129.76,103.44
2016,8,26,8,45,504.0,162.0,0.85,25.5,446.5,108.25,85.07
2016,8,26,9,0,694.0,127.0,0.8,26.0,539.0,89.6,69.29
2016,8,26,9,15,714.0,131.5,0.7,26.0,586.5,116.51,72.08
2016,8,26,9,30,734.0,136.0,0.6,26.0,634.0,172.29,100.73
2016,8,26,9,45,749.0,140.0,0.5,26.5,676.5,234.66,144.88
2016,8,26,10,0,764.0,144.0,0.4,27.0,719.0,291.8,189.24
2016,8,26,10,15,626.0,227.0,0.45,27.0,713.5,352.17,241.95
2016,8,26,10,30,488.0,310.0,0.5,27.0,708.0,400.25,283.03
2016,8,26,10,45,446.0,339.5,0.6,27.5,714.0,438.38,313.07
2016,8,26,11,0,404.0,369.0,0.7,28.0,720.0,471.74,338.54
2016,8,26,11,15,425.0,373.0,0.8,28.0,750.5,517.3,372.14
2016,8,26,11,30,446.0,377.0,0.9,28.0,781.0,564.27,406.12
2016,8,26,11,45,641.5,262.0,1.0,28.0,853.0,634.59,457.86
2016,8,26,12,0,837.0,147.0,1.1,28.0,925.0,701.78,507.84
2016,8,26,12,15,657.5,274.0,1.2,28.0,887.5,728.43,523.47
2016,8,26,12,30,478.0,401.0,1.3,28.0,850.0,726.47,519.89
2016,8,26,12,45,657.5,274.5,1.4,28.5,889.5,794.96,569.6
2016,8,26,13,0,837.0,148.0,1.5,29.0,929.0,843.16,604.12
2016,8,26,13,15,834.5,147.5,1.55,29.0,918.0,868.64,620.74
2016,8,26,13,30,832.0,147.0,1.6,29.0,907.0,890.8,635.55
2016,8,26,13,45,427.0,235.0,1.7,29.0,625.0,641.56,468.87
2016,8,26,14,0,22.0,323.0,1.8,29.0,343.0,283.96,208.92
2016,8,26,14,15,104.0,367.0,1.9,28.5,454.5,446.3,330.98
2016,8,26,14,30,186.0,411.0,2.0,28.0,566.0,574.3,423.47
2016,8,26,14,45,491.5,271.0,2.1,28.0,656.0,776.61,570.51
2016,8,26,15,0,797.0,131.0,2.2,28.0,746.0,931.75,676.86
2016,8,26,15,15,784.0,128.0,2.25,28.0,705.0,915.74,666.83
2016,8,26,15,30,771.0,125.0,2.3,28.0,664.0,896.23,656.26
2016,8,26,15,45,587.5,182.0,2.35,28.0,576.0,784.79,583.64
2016,8,26,16,0,404.0,239.0,2.4,28.0,488.0,637.41,480.73
2016,8,26,16,15,376.0,221.5,2.35,27.5,438.0,588.06,448.64
2016,8,26,16,30,348.0,204.0,2.3,27.0,388.0,538.2,414.77
2016,8,26,16,45,320.5,184.0,2.25,27.0,338.5,485.74,377.5
2016,8,26,17,0,293.0,164.0,2.2,27.0,289.0,433.47,339.57
2016,8,26,17,15,274.0,142.0,2.1,26.5,246.0,385.96,305.01
2016,8,26,17,30,255.0,120.0,2.0,26.0,203.0,338.62,269.44
2016,8,26,17,45,225.0,99.0,1.9,25.5,161.5,285.31,227.67
2016,8,26,18,0,195.0,78.0,1.8,25.0,120.0,233.73,185.68
2016,8,26,18,15,145.5,57.0,1.8,24.5,83.0,172.26,134.15
2016,8,26,18,30,96.0,36.0,1.8,24.0,46.0,114.59,82.99
2016,8,26,18,45,48.0,18.0,1.85,24.0,23.0,54.0,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,12.5,0.6,22.0,17.5,9.83,0.0
2016,8,27,6,30,139.0,25.0,0.7,22.0,35.0,18.92,6.54
2016,8,27,6,45,242.5,41.0,0.8,22.5,77.5,30.99,20.38
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,43.04,31.29
2016,8,27,7,15,418.0,68.5,0.9,23.5,171.5,51.69,39.0
2016,8,27,7,30,490.0,80.0,0.9,24.0,223.0,62.51,48.29
2016,8,27,7,45,538.5,88.5,0.9,24.5,276.5,68.16,52.94
2016,8,27,8,0,587.0,97.0,0.9,25.0,330.0,73.7,57.35
2016,8,27,8,15,622.5,103.5,0.75,25.0,384.0,77.48,60.29
2016,8,27,8,30,658.0,110.0,0.6,25.0,438.0,81.15,63.1
2016,8,27,8,45,685.5,114.5,0.45,25.5,489.5,83.23,64.42
2016,8,27,9,0,713.0,119.0,0.3,26.0,541.0,85.24,65.66
2016,8,27,9,15,732.5,123.0,0.4,26.5,588.5,114.66,69.09
2016,8,27,9,30,752.0,127.0,0.5,27.0,636.0,177.33,103.17
2016,8,27,9,45,763.5,132.0,0.6,27.5,677.5,234.34,143.71
2016,8,27,10,0,775.0,137.0,0.7,28.0,719.0,292.22,189.48
2016,8,27,10,15,786.0,140.0,0.8,28.0,755.5,349.17,236.37
2016,8,27,10,30,797.0,143.0,0.9,28.0,792.0,406.43,283.35
2016,8,27,10,45,496.0,287.5,1.05,28.0,696.5,427.47,306.93
2016,8,27,11,0,195.0,432.0,1.2,28.0,601.0,415.57,302.47
2016,8,27,11,15,191.5,444.5,1.3,28.0,614.0,441.32,321.84
2016,8,27,11,30,188.0,457.0,1.4,28.0,627.0,466.62,340.37
2016,8,27,11,45,510.0,303.5,1.5,28.5,774.5,584.77,426.47
2016,8,27,12,0,832.0,150.0,1.6,29.0,922.0,703.35,511.7
2016,8,27,12,15,833.5,150.5,1.65,29.0,927.0,743.76,539.68
2016,8,27,12,30,835.0,151.0,1.7,29.0,932.0,781.78,566.25
2016,8,27,12,45,624.0,276.5,1.8,29.0,859.5,772.14,556.48
2016,8,27,13,0,413.0,402.0,1.9,29.0,787.0,727.37,523.39
2016,8,27,13,15,618.5,276.5,1.95,29.0,844.5,821.08,591.77
2016,8,27,13,30,824.0,151.0,2.0,29.0,902.0,904.76,649.29
2016,8,27,13,45,817.0,151.0,2.05,29.0,881.5,920.1,659.31
2016,8,27,14,0,810.0,151.0,2.1,29.0,861.0,931.67,667.71
2016,8,27,14,15,802.5,149.0,2.1,29.0,833.5,936.98,671.79
2016,8,27,14,30,795.0,147.0,2.1,29.0,806.0,938.46,673.64
2016,8,27,14,45,483.0,259.5,2.15,29.0,655.0,758.77,553.87
2016,8,27,15,0,171.0,372.0,2.2,29.0,504.0,533.3,393.66
2016,8,27,15,15,188.0,349.0,2.15,28.5,486.5,530.06,394.99
2016,8,27,15,30,205.0,326.0,2.1,28.0,469.0,525.3,393.96
2016,8,27,15,45,449.5,230.0,2.1,28.0,514.5,698.02,522.69
2016,8,27,16,0,694.0,134.0,2.1,28.0,560.0,825.52,613.32
2016,8,27,16,15,669.0,128.5,2.0,27.5,510.0,784.08,586.45
2016,8,27,16,30,644.0,123.0,1.9,27.0,460.0,740.7,559.42
2016,8,27,16,45,611.0,116.0,1.85,27.0,407.0,687.23,524.14
2016,8,27,17,0,578.0,109.0,1.8,27.0,354.0,633.0,487.6
2016,8,27,17,15,532.5,100.0,1.65,26.5,300.5,566.48,441.06
2016,8,27,17,30,487.0,91.0,1.5,26.0,247.0,494.03,388.34
2016,8,27,17,45,423.5,79.0,1.4,26.0,195.0,416.34,328.71
2016,8,27,18,0,360.0,67.0,1.3,26.0,143.0,343.18,270.12
2016,8,27,18,15,268.0,51.0,1.3,25.5,98.0,252.89,196.4
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,172.09,124.5
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,80.97,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.0,12.5,1.7,21.5,17.0,9.83,0.0
2016,8,28,6,30,126.0,25.0,1.9,22.0,34.0,18.88,5.96
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,31.6,20.81
2016,8,28,7,0,324.0,59.0,2.3,23.0,117.0,44.25,32.27
2016,8,28,7,15,396.0,71.0,2.35,23.5,168.0,53.16,40.24
2016,8,28,7,30,468.0,83.0,2.4,24.0,219.0,62.01,47.87
2016,8,28,7,45,519.0,92.0,2.45,24.5,273.0,70.51,54.98
2016,8,28,8,0,570.0,101.0,2.5,25.0,327.0,76.31,59.62
2016,8,28,8,15,606.0,108.0,2.6,25.0,380.5,80.31,62.77
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,84.17,65.77
2016,8,28,8,45,672.5,118.5,2.8,25.5,485.5,85.53,66.51
2016,8,28,9,0,703.0,122.0,2.9,26.0,537.0,86.88,67.25
2016,8,28,9,15,723.0,126.5,2.95,26.0,584.5,118.49,71.92
2016,8,28,9,30,743.0,131.0,3.0,26.0,632.0,181.25,107.65
2016,8,28,9,45,764.0,131.0,3.15,26.5,675.5,236.2,147.51
2016,8,28,10,0,785.0,131.0,3.3,27.0,719.0,293.12,193.62
2016,8,28,10,15,795.5,133.5,3.35,27.0,755.0,350.18,242.09
2016,8,28,10,30,806.0,136.0,3.4,27.0,791.0,407.45,290.59
2016,8,28,10,45,535.5,278.0,3.45,27.5,720.0,440.34,322.14
2016,8,28,11,0,265.0,420.0,3.5,28.0,649.0,442.88,326.88
2016,8,28,11,15,292.5,424.0,3.5,28.0,683.0,484.53,358.13
2016,8,28,11,30,320.0,428.0,3.5,28.0,717.0,528.49,390.61
2016,8,28,11,45,574.0,289.5,3.55,28.0,817.0,616.59,457.39
2016,8,28,12,0,828.0,151.0,3.6,28.0,917.0,713.14,530.15
2016,8,28,12,15,829.0,151.5,3.65,28.0,922.0,754.45,560.03
2016,8,28,12,30,830.0,152.0,3.7,28.0,927.0,793.23,587.97
2016,8,28,12,45,458.0,303.0,3.75,28.5,731.0,661.12,489.73
2016,8,28,13,0,86.0,454.0,3.8,29.0,535.0,459.01,338.48
2016,8,28,13,15,456.0,301.0,3.8,29.0,716.5,700.7,519.52
2016,8,28,13,30,826.0,148.0,3.8,29.0,898.0,906.38,664.12
2016,8,28,13,45,487.5,293.0,3.85,29.0,733.0,756.54,557.49
2016,8,28,14,0,149.0,438.0,3.9,29.0,568.0,552.79,408.12
2016,8,28,14,15,478.0,288.0,3.9,28.5,686.5,768.5,570.65
2016,8,28,14,30,807.0,138.0,3.9,28.0,805.0,943.11,694.35
2016,8,28,14,45,782.0,144.0,3.95,28.0,767.5,932.08,687.13
2016,8,28,15,0,757.0,150.0,4.0,28.0,730.0,917.21,678.81
2016,8,28,15,15,742.5,146.5,3.95,28.0,689.0,906.85,673.14
2016,8,28,15,30,728.0,143.0,3.9,28.0,648.0,885.67,660.23
2016,8,28,15,45,717.0,135.0,3.85,28.0,603.5,859.53,644.06
2016,8,28,16,0,706.0,127.0,3.8,28.0,559.0,830.31,625.8
2016,8,28,16,15,681.5,122.0,3.65,27.5,508.5,789.53,600.15
2016,8,28,16,30,657.0,117.0,3.5,27.0,458.0,746.78,572.83
2016,8,28,16,45,628.5,109.0,3.4,27.0,405.5,695.55,538.07
2016,8,28,17,0,600.0,101.0,3.3,27.0,353.0,643.32,501.94
2016,8,28,17,15,554.5,93.0,2.9,26.5,299.0,577.16,454.52
2016,8,28,17,30,509.0,85.0,2.5,26.0,245.0,512.01,405.66
2016,8,28,17,45,446.0,73.5,2.15,25.5,193.0,432.44,343.92
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,352.64,279.67
2016,8,28,18,15,287.0,47.5,1.65,24.5,96.0,260.52,203.36
2016,8,28,18,30,191.0,33.0,1.5,24.0,51.0,178.59,128.07
2016,8,28,18,45,95.5,16.5,1.4,24.0,25.5,60.93,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.0,9.44,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,32.0,18.14,4.91
2016,8,29,6,45,233.0,39.5,3.3,22.5,74.0,29.86,19.3
2016,8,29,7,0,342.0,55.0,3.5,23.0,116.0,41.61,29.99
2016,8,29,7,15,171.0,48.0,3.65,23.0,78.5,35.22,24.85
2016,8,29,7,30,0.0,41.0,3.8,23.0,41.0,31.31,21.56
2016,8,29,7,45,12.5,93.0,3.95,23.5,98.0,69.45,54.34
2016,8,29,8,0,25.0,145.0,4.1,24.0,155.0,104.06,83.48
2016,8,29,8,15,201.0,163.5,4.2,24.5,262.0,109.08,87.2
2016,8,29,8,30,377.0,182.0,4.3,25.0,369.0,122.83,98.19
2016,8,29,8,45,333.0,216.0,4.4,25.5,394.5,140.08,111.9
2016,8,29,9,0,289.0,250.0,4.5,26.0,420.0,156.07,124.41
2016,8,29,9,15,207.5,281.5,4.55,26.0,408.5,189.99,139.81
2016,8,29,9,30,126.0,313.0,4.6,26.0,397.0,217.13,160.33
2016,8,29,9,45,114.5,332.5,4.65,26.5,413.5,241.73,178.77
2016,8,29,10,0,103.0,352.0,4.7,27.0,430.0,269.92,200.48
2016,8,29,10,15,185.5,369.0,4.7,27.0,516.5,315.88,233.33
2016,8,29,10,30,268.0,386.0,4.7,27.0,603.0,374.21,276.48
2016,8,29,10,45,204.5,408.0,4.75,27.5,577.5,386.95,287.57
2016,8,29,11,0,141.0,430.0,4.8,28.0,552.0,390.12,290.53
2016,8,29,11,15,87.5,401.0,4.8,28.0,477.0,353.58,264.07
2016,8,29,11,30,34.0,372.0,4.8,28.0,402.0,309.35,231.13
2016,8,29,11,45,459.5,240.5,4.8,28.0,663.5,507.1,382.77
2016,8,29,12,0,885.0,109.0,4.8,28.0,925.0,714.32,537.06
2016,8,29,12,15,556.5,290.0,4.8,28.0,804.5,674.38,503.39
2016,8,29,12,30,228.0,471.0,4.8,28.0,684.0,578.62,429.49
2016,8,29,12,45,217.0,470.5,4.85,28.5,673.0,585.57,434.28
2016,8,29,13,0,206.0,470.0,4.9,29.0,662.0,590.7,437.32
2016,8,29,13,15,541.0,290.5,4.9,28.5,783.5,767.83,571.78
2016,8,29,13,30,876.0,111.0,4.9,28.0,905.0,906.14,672.02
2016,8,29,13,45,487.0,268.0,4.9,28.0,708.0,734.37,549.18
2016,8,29,14,0,98.0,425.0,4.9,28.0,511.0,473.13,353.57
2016,8,29,14,15,474.5,266.5,4.9,28.0,660.0,746.07,560.92
2016,8,29,14,30,851.0,108.0,4.9,28.0,809.0,943.03,700.22
2016,8,29,14,45,838.5,108.0,4.9,28.0,773.5,937.49,696.39
2016,8,29,15,0,826.0,108.0,4.9,28.0,738.0,928.26,691.49
2016,8,29,15,15,431.0,193.0,4.8,27.5,520.5,647.52,494.46
2016,8,29,15,30,36.0,278.0,4.7,27.0,303.0,292.32,222.74
2016,8,29,15,45,400.5,188.0,4.65,27.0,433.0,609.78,472.32
2016,8,29,16,0,765.0,98.0,4.6,27.0,563.0,847.59,645.61
2016,8,29,16,15,742.5,94.0,4.4,26.5,512.5,808.32,618.93
2016,8,29,16,30,720.0,90.0,4.2,26.0,462.0,766.82,592.21
2016,8,29,16,45,691.0,85.0,4.05,26.0,409.0,720.91,560.94
2016,8,29,17,0,662.0,80.0,3.9,26.0,356.0,669.96,525.43
2016,8,29,17,15,619.0,74.0,3.55,25.5,301.5,606.15,479.86
2016,8,29,17,30,576.0,68.0,3.2,25.0,247.0,543.24,433.51
2016,8,29,17,45,511.0,60.0,2.85,25.0,194.5,463.81,370.98
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,388.31,308.73
2016,8,29,18,15,344.0,40.5,2.35,24.5,96.5,291.07,227.65
2016,8,29,18,30,242.0,29.0,2.2,24.0,51.0,203.8,144.15
2016,8,29,18,45,121.0,14.5,2.05,23.5,25.5,72.27,0.0
2016,8,29,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,9.05,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,17.47,3.88
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,28.89,18.45
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,40.35,28.9
2016,8,30,7,15,208.0,80.5,2.95,23.0,120.0,58.3,44.71
2016,8,30,7,30,56.0,108.0,3.0,23.0,124.0,76.46,60.48
2016,8,30,7,45,95.5,134.0,3.05,23.5,169.0,92.15,73.69
2016,8,30,8,0,135.0,160.0,3.1,24.0,214.0,108.53,87.2
2016,8,30,8,15,124.5,186.0,3.15,24.5,241.0,123.59,99.33
2016,8,30,8,30,114.0,212.0,3.2,25.0,268.0,138.03,110.74
2016,8,30,8,45,181.0,234.0,3.25,25.5,335.0,151.67,121.33
2016,8,30,9,0,248.0,256.0,3.3,26.0,402.0,158.14,125.93
2016,8,30,9,15,310.5,266.0,3.35,26.0,464.5,182.78,131.11
2016,8,30,9,30,373.0,276.0,3.4,26.0,527.0,224.17,155.4
2016,8,30,9,45,397.5,279.5,3.5,26.5,563.0,262.04,182.35
2016,8,30,10,0,422.0,283.0,3.6,27.0,599.0,299.1,211.07
2016,8,30,10,15,320.5,338.5,3.65,27.0,585.5,337.85,245.65
2016,8,30,10,30,219.0,394.0,3.7,27.0,572.0,364.56,269.35
2016,8,30,10,45,239.0,406.5,3.75,27.5,607.0,402.42,297.74
2016,8,30,11,0,259.0,419.0,3.8,28.0,642.0,442.61,327.51
2016,8,30,11,15,273.0,427.5,3.8,28.0,668.0,479.9,355.45
2016,8,30,11,30,287.0,436.0,3.8,28.0,694.0,518.31,383.89
2016,8,30,11,45,335.5,423.0,3.85,28.0,728.5,563.81,417.69
2016,8,30,12,0,384.0,410.0,3.9,28.0,763.0,612.18,453.34
2016,8,30,12,15,317.0,438.0,3.9,28.0,730.5,610.72,451.59
2016,8,30,12,30,250.0,466.0,3.9,28.0,698.0,603.69,445.73
2016,8,30,12,45,549.5,300.5,3.95,28.0,808.0,738.09,547.25
2016,8,30,13,0,849.0,135.0,4.0,28.0,918.0,853.59,631.42
2016,8,30,13,15,572.0,286.5,3.95,28.0,811.0,796.0,587.51
2016,8,30,13,30,295.0,438.0,3.9,28.0,704.0,686.55,505.7
2016,8,30,13,45,192.5,429.0,3.9,28.0,601.0,578.19,428.99
