Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,17,15,573.5,74.0,2.7,28.0,259.0,581.61,455.14
2016,9,9,17,30,519.0,67.0,2.5,27.0,204.0,509.09,402.23
2016,9,9,17,45,435.0,57.0,2.3,26.5,152.5,414.59,327.98
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,325.82,254.61
2016,9,9,18,15,219.0,32.0,2.15,25.5,60.5,209.48,152.54
2016,9,9,18,30,87.0,17.0,2.2,25.0,20.0,62.22,0.0
2016,9,9,18,45,43.5,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,21.5,9.5,0.0,0.0
2016,9,10,6,30,54.0,17.0,0.7,22.0,19.0,12.88,0.0
2016,9,10,6,45,170.0,35.0,0.7,22.5,58.0,26.3,15.57
2016,9,10,7,0,286.0,53.0,0.7,23.0,97.0,39.76,28.19
2016,9,10,7,15,370.0,65.0,0.75,23.5,147.0,48.81,36.38
2016,9,10,7,30,454.0,77.0,0.8,24.0,197.0,57.84,44.27
2016,9,10,7,45,227.0,42.5,0.9,24.5,102.5,31.84,21.89
2016,9,10,8,0,0.0,8.0,1.0,25.0,8.0,6.08,0.0
2016,9,10,8,15,0.0,9.5,1.1,25.0,9.5,7.23,0.58
2016,9,10,8,30,0.0,11.0,1.2,25.0,11.0,8.38,1.54
2016,9,10,8,45,59.0,131.5,1.35,25.5,165.0,96.02,75.44
2016,9,10,9,0,118.0,252.0,1.5,26.0,319.0,161.55,128.61
2016,9,10,9,15,132.0,277.0,1.65,26.0,358.5,191.58,140.87
2016,9,10,9,30,146.0,302.0,1.8,26.0,398.0,224.02,163.82
2016,9,10,9,45,250.5,307.5,2.0,26.0,484.5,264.46,190.63
2016,9,10,10,0,355.0,313.0,2.2,26.0,571.0,321.98,232.15
2016,9,10,10,15,315.0,342.0,2.3,26.0,579.5,356.53,261.14
2016,9,10,10,30,275.0,371.0,2.4,26.0,588.0,386.78,286.05
2016,9,10,10,45,540.5,258.5,2.5,26.5,704.0,459.04,338.83
2016,9,10,11,0,806.0,146.0,2.6,27.0,820.0,552.01,408.21
2016,9,10,11,15,811.5,147.5,2.7,27.0,840.5,604.17,448.55
2016,9,10,11,30,817.0,149.0,2.8,27.0,861.0,654.96,487.13
2016,9,10,11,45,840.0,137.0,2.9,27.0,878.0,697.3,519.51
2016,9,10,12,0,863.0,125.0,3.0,27.0,895.0,745.67,555.36
2016,9,10,12,15,863.5,125.0,3.05,27.0,899.0,785.53,583.72
2016,9,10,12,30,864.0,125.0,3.1,27.0,903.0,822.66,608.88
2016,9,10,12,45,866.0,123.0,3.15,27.5,899.5,856.4,630.46
2016,9,10,13,0,868.0,121.0,3.2,28.0,896.0,887.09,649.91
2016,9,10,13,15,865.0,120.0,3.25,28.0,882.5,910.96,666.14
2016,9,10,13,30,862.0,119.0,3.3,28.0,869.0,931.26,680.15
2016,9,10,13,45,857.5,117.5,3.35,28.0,848.0,946.0,690.64
2016,9,10,14,0,853.0,116.0,3.4,28.0,827.0,956.95,698.84
2016,9,10,14,15,567.5,242.0,3.4,28.0,708.5,841.29,620.58
2016,9,10,14,30,282.0,368.0,3.4,28.0,590.0,667.66,495.45
2016,9,10,14,45,549.5,238.0,3.4,28.0,643.5,826.38,614.77
2016,9,10,15,0,817.0,108.0,3.4,28.0,697.0,956.27,704.15
2016,9,10,15,15,802.5,105.5,3.35,28.0,655.0,937.31,691.82
2016,9,10,15,30,788.0,103.0,3.3,28.0,613.0,914.9,678.48
2016,9,10,15,45,506.0,174.5,3.3,28.0,492.5,711.22,539.67
2016,9,10,16,0,224.0,246.0,3.3,28.0,372.0,474.8,365.08
2016,9,10,16,15,335.0,201.0,3.15,27.5,368.5,546.05,423.46
2016,9,10,16,30,446.0,156.0,3.0,27.0,365.0,609.69,474.18
2016,9,10,16,45,522.0,120.0,2.9,27.0,334.0,621.72,485.34
2016,9,10,17,0,598.0,84.0,2.8,27.0,303.0,635.73,496.59
2016,9,10,17,15,543.5,76.0,2.7,26.5,249.0,561.0,442.66
2016,9,10,17,30,489.0,68.0,2.6,26.0,195.0,488.25,388.3
2016,9,10,17,45,399.5,57.5,2.55,25.5,144.5,390.34,310.65
2016,9,10,18,0,310.0,47.0,2.5,25.0,94.0,296.77,232.99
2016,9,10,18,15,189.5,30.5,2.55,24.5,55.5,190.24,136.35
2016,9,10,18,30,69.0,14.0,2.6,24.0,17.0,49.8,0.0
2016,9,10,18,45,34.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,19.0,12.59,0.0
2016,9,11,6,45,198.0,33.0,2.55,19.5,58.5,24.98,14.58
2016,9,11,7,0,318.0,50.0,2.8,20.0,98.0,37.87,26.88
2016,9,11,7,15,400.5,61.5,2.65,20.5,149.0,46.67,34.97
2016,9,11,7,30,483.0,73.0,2.5,21.0,200.0,57.73,44.73
2016,9,11,7,45,537.0,81.5,2.35,22.0,254.5,63.63,49.67
2016,9,11,8,0,591.0,90.0,2.2,23.0,309.0,69.45,54.34
2016,9,11,8,15,629.5,96.5,2.05,23.5,363.0,73.49,57.48
2016,9,11,8,30,668.0,103.0,1.9,24.0,417.0,77.45,60.48
2016,9,11,8,45,694.5,108.5,1.8,24.5,469.0,80.4,62.59
2016,9,11,9,0,721.0,114.0,1.7,25.0,521.0,92.69,62.44
2016,9,11,9,15,742.0,118.0,1.65,25.5,569.0,149.06,85.99
2016,9,11,9,30,763.0,122.0,1.6,26.0,617.0,213.23,129.88
2016,9,11,9,45,552.0,219.0,1.6,26.5,589.5,277.62,188.73
2016,9,11,10,0,341.0,316.0,1.6,27.0,562.0,321.51,230.63
2016,9,11,10,15,360.5,328.5,1.6,27.0,601.0,365.51,264.8
2016,9,11,10,30,380.0,341.0,1.6,27.0,640.0,411.69,300.29
2016,9,11,10,45,606.0,239.5,1.6,27.5,736.0,479.59,349.52
2016,9,11,11,0,832.0,138.0,1.6,28.0,832.0,562.32,410.28
2016,9,11,11,15,838.0,139.0,1.6,28.0,853.0,615.62,450.15
2016,9,11,11,30,844.0,140.0,1.6,28.0,874.0,661.23,483.92
2016,9,11,11,45,871.0,125.5,1.65,28.5,892.5,712.25,520.05
2016,9,11,12,0,898.0,111.0,1.7,29.0,911.0,762.36,554.67
2016,9,11,12,15,899.0,111.0,1.7,29.0,915.0,803.78,582.01
2016,9,11,12,30,900.0,111.0,1.7,29.0,919.0,842.36,606.7
2016,9,11,12,45,901.0,110.0,1.75,29.5,915.0,877.04,628.01
2016,9,11,13,0,902.0,109.0,1.8,30.0,911.0,908.51,647.19
2016,9,11,13,15,899.0,108.0,1.8,30.0,898.0,932.97,662.69
2016,9,11,13,30,896.0,107.0,1.8,30.0,885.0,953.72,675.97
2016,9,11,13,45,893.0,105.0,1.85,30.0,864.0,969.69,686.97
2016,9,11,14,0,890.0,103.0,1.9,30.0,843.0,981.76,695.73
2016,9,11,14,15,883.0,102.0,1.9,30.0,813.5,987.03,699.85
2016,9,11,14,30,876.0,101.0,1.9,30.0,784.0,988.36,701.74
2016,9,11,14,45,857.5,103.5,1.95,30.0,746.0,978.21,697.22
2016,9,11,15,0,839.0,106.0,2.0,30.0,708.0,964.37,690.61
2016,9,11,15,15,825.0,103.5,2.0,30.0,665.0,958.85,688.88
2016,9,11,15,30,811.0,101.0,2.0,30.0,622.0,936.58,676.5
2016,9,11,15,45,794.0,97.0,2.05,30.0,574.0,906.29,659.62
2016,9,11,16,0,777.0,93.0,2.1,30.0,526.0,872.97,640.64
2016,9,11,16,15,751.5,89.0,2.0,29.5,473.5,829.02,614.25
2016,9,11,16,30,726.0,85.0,1.9,29.0,421.0,782.99,586.05
2016,9,11,16,45,692.5,79.0,1.85,28.5,366.5,731.0,553.45
2016,9,11,17,0,659.0,73.0,1.8,28.0,312.0,673.54,515.91
2016,9,11,17,15,606.0,66.5,1.65,27.5,256.5,599.75,464.38
2016,9,11,17,30,553.0,60.0,1.5,27.0,201.0,527.8,411.88
2016,9,11,17,45,472.0,50.5,1.35,26.5,149.0,434.66,340.13
2016,9,11,18,0,391.0,41.0,1.2,26.0,97.0,347.31,268.21
2016,9,11,18,15,251.0,27.0,1.2,25.5,57.0,226.39,157.16
2016,9,11,18,30,111.0,13.0,1.2,25.0,17.0,72.69,0.0
2016,9,11,18,45,55.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,7.5,0.6,20.0,10.0,0.0,0.0
2016,9,12,6,30,112.0,15.0,0.6,20.0,20.0,11.8,0.0
2016,9,12,6,45,241.0,30.0,0.6,20.5,60.5,24.45,13.99
2016,9,12,7,0,370.0,45.0,0.6,21.0,101.0,36.65,25.75
2016,9,12,7,15,452.5,55.0,0.7,21.5,153.0,44.42,32.9
2016,9,12,7,30,535.0,65.0,0.8,22.0,205.0,52.18,39.76
2016,9,12,7,45,585.0,73.0,0.95,23.0,260.0,58.0,44.62
2016,9,12,8,0,635.0,81.0,1.1,24.0,315.0,63.72,49.23
2016,9,12,8,15,671.5,86.5,1.25,24.5,369.5,67.38,52.05
2016,9,12,8,30,708.0,92.0,1.4,25.0,424.0,70.97,54.77
2016,9,12,8,45,732.0,97.5,1.55,26.0,475.5,80.38,62.19
2016,9,12,9,0,756.0,103.0,1.7,27.0,527.0,95.81,62.54
2016,9,12,9,15,775.0,106.5,1.7,27.5,575.0,153.1,86.79
2016,9,12,9,30,794.0,110.0,1.7,28.0,623.0,212.56,127.13
2016,9,12,9,45,807.5,113.0,1.7,28.5,665.0,272.3,174.27
2016,9,12,10,0,821.0,116.0,1.7,29.0,707.0,332.99,224.21
2016,9,12,10,15,523.5,247.0,1.7,29.0,631.5,370.96,263.99
2016,9,12,10,30,226.0,378.0,1.7,29.0,556.0,373.98,272.95
2016,9,12,10,45,542.0,250.5,1.75,29.5,696.0,458.57,333.25
2016,9,12,11,0,858.0,123.0,1.8,30.0,836.0,564.59,410.12
2016,9,12,11,15,863.0,124.5,1.85,30.0,857.0,617.39,449.72
2016,9,12,11,30,868.0,126.0,1.9,30.0,878.0,668.6,487.46
2016,9,12,11,45,870.5,126.5,1.95,30.0,890.0,715.5,521.35
2016,9,12,12,0,873.0,127.0,2.0,30.0,902.0,760.15,552.99
2016,9,12,12,15,505.0,290.0,2.0,30.0,739.0,668.06,485.54
2016,9,12,12,30,137.0,453.0,2.0,30.0,576.0,510.58,370.81
2016,9,12,12,45,502.5,291.0,2.05,30.5,737.0,719.61,522.79
2016,9,12,13,0,868.0,129.0,2.1,31.0,898.0,899.41,643.42
2016,9,12,13,15,864.5,128.5,2.1,31.0,884.5,923.31,657.28
2016,9,12,13,30,861.0,128.0,2.1,31.0,871.0,943.63,670.4
2016,9,12,13,45,851.5,128.5,2.15,31.0,848.5,955.52,678.85
2016,9,12,14,0,842.0,129.0,2.2,31.0,826.0,963.55,685.09
2016,9,12,14,15,833.5,127.5,2.2,30.5,796.0,981.43,698.64
2016,9,12,14,30,825.0,126.0,2.2,30.0,766.0,980.79,700.58
2016,9,12,14,45,810.5,125.0,2.2,30.0,729.0,970.86,695.58
2016,9,12,15,0,796.0,124.0,2.2,30.0,692.0,957.16,688.4
2016,9,12,15,15,780.5,120.5,2.2,30.0,649.0,936.09,676.63
2016,9,12,15,30,765.0,117.0,2.2,30.0,606.0,911.58,662.75
2016,9,12,15,45,740.5,114.5,2.2,30.0,557.0,882.68,646.01
2016,9,12,16,0,716.0,112.0,2.2,30.0,508.0,845.16,623.48
2016,9,12,16,15,687.5,107.0,2.1,29.5,456.0,798.63,595.06
2016,9,12,16,30,659.0,102.0,2.0,29.0,404.0,750.42,564.99
2016,9,12,16,45,616.0,96.0,1.9,28.5,349.5,687.08,523.58
2016,9,12,17,0,573.0,90.0,1.8,28.0,295.0,623.73,480.9
2016,9,12,17,15,516.0,81.0,1.65,27.5,241.0,546.27,425.87
2016,9,12,17,30,459.0,72.0,1.5,27.0,187.0,470.87,369.58
2016,9,12,17,45,367.0,60.0,1.35,26.5,136.5,366.91,288.11
2016,9,12,18,0,275.0,48.0,1.2,26.0,86.0,277.28,213.98
2016,9,12,18,15,160.5,29.5,1.2,25.5,49.5,170.87,113.64
2016,9,12,18,30,46.0,11.0,1.2,25.0,13.0,34.57,0.0
2016,9,12,18,45,23.0,5.5,1.25,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,13.38,0.0
2016,9,13,6,45,150.5,33.5,0.9,22.5,56.0,25.14,14.22
2016,9,13,7,0,301.0,50.0,1.0,23.0,95.0,37.74,26.38
2016,9,13,7,15,384.5,62.0,1.2,23.5,145.5,46.87,34.67
2016,9,13,7,30,468.0,74.0,1.4,24.0,196.0,58.44,44.76
2016,9,13,7,45,455.0,93.5,1.6,24.5,235.5,68.7,53.47
2016,9,13,8,0,442.0,113.0,1.8,25.0,275.0,80.72,63.45
2016,9,13,8,15,369.5,149.0,1.75,25.5,299.0,101.2,80.3
2016,9,13,8,30,297.0,185.0,1.7,26.0,323.0,122.95,97.86
2016,9,13,8,45,252.5,216.5,1.7,26.5,343.5,138.84,110.31
2016,9,13,9,0,208.0,248.0,1.7,27.0,364.0,165.26,122.53
2016,9,13,9,15,243.0,267.0,1.6,27.0,414.5,200.44,142.76
2016,9,13,9,30,278.0,286.0,1.5,27.0,465.0,236.38,166.9
2016,9,13,9,45,198.5,313.0,1.45,27.5,445.5,262.68,189.83
2016,9,13,10,0,119.0,340.0,1.4,28.0,426.0,275.5,202.2
2016,9,13,10,15,104.5,354.5,1.3,28.5,433.0,295.38,217.12
2016,9,13,10,30,90.0,369.0,1.2,29.0,440.0,311.38,228.69
2016,9,13,10,45,69.5,367.0,1.15,29.5,423.0,310.99,228.18
2016,9,13,11,0,49.0,365.0,1.1,30.0,406.0,307.57,225.23
2016,9,13,11,15,76.0,395.5,1.1,30.0,460.5,354.51,259.05
2016,9,13,11,30,103.0,426.0,1.1,30.0,515.0,405.33,295.02
2016,9,13,11,45,116.0,436.0,1.1,30.0,537.5,441.97,320.56
2016,9,13,12,0,129.0,446.0,1.1,30.0,560.0,472.99,342.14
2016,9,13,12,15,119.0,445.5,1.15,30.0,551.5,478.17,345.73
2016,9,13,12,30,109.0,445.0,1.2,30.0,543.0,467.79,338.84
2016,9,13,12,45,251.0,417.0,1.25,30.5,639.5,604.81,435.19
2016,9,13,13,0,393.0,389.0,1.3,31.0,736.0,721.01,513.77
2016,9,13,13,15,226.0,392.0,1.4,31.0,591.5,589.7,423.69
2016,9,13,13,30,59.0,395.0,1.5,31.0,447.0,408.13,296.39
2016,9,13,13,45,235.5,371.0,1.6,31.0,566.5,602.2,437.25
2016,9,13,14,0,412.0,347.0,1.7,31.0,686.0,779.03,558.42
2016,9,13,14,15,622.5,231.0,1.75,31.0,722.5,890.51,635.98
2016,9,13,14,30,833.0,115.0,1.8,31.0,759.0,964.56,684.18
2016,9,13,14,45,810.0,118.5,1.9,31.0,720.0,964.95,686.09
2016,9,13,15,0,787.0,122.0,2.0,31.0,681.0,947.71,677.76
2016,9,13,15,15,771.0,119.0,2.05,30.5,638.0,926.61,667.95
2016,9,13,15,30,755.0,116.0,2.1,30.0,595.0,902.14,655.93
2016,9,13,15,45,731.5,113.0,2.2,30.0,546.5,873.58,640.3
2016,9,13,16,0,708.0,110.0,2.3,30.0,498.0,836.44,618.74
2016,9,13,16,15,678.5,104.5,2.25,29.5,446.5,788.43,589.53
2016,9,13,16,30,649.0,99.0,2.2,29.0,395.0,738.86,558.67
2016,9,13,16,45,605.0,93.5,2.2,29.0,341.0,675.49,516.45
2016,9,13,17,0,561.0,88.0,2.2,29.0,287.0,612.21,473.01
2016,9,13,17,15,502.5,79.0,2.0,28.5,233.5,533.93,416.79
2016,9,13,17,30,444.0,70.0,1.8,28.0,180.0,457.93,359.47
2016,9,13,17,45,352.0,58.0,1.65,27.5,130.5,354.35,277.9
2016,9,13,18,0,260.0,46.0,1.5,27.0,81.0,265.45,203.97
2016,9,13,18,15,130.0,28.0,1.5,26.5,45.5,148.33,92.81
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,11.02,0.0
2016,9,14,6,45,175.0,31.0,1.2,23.5,53.5,23.43,12.65
2016,9,14,7,0,292.0,48.0,1.4,24.0,91.0,36.28,24.99
2016,9,14,7,15,374.5,60.5,1.45,24.5,141.0,45.74,33.54
2016,9,14,7,30,457.0,73.0,1.5,25.0,191.0,57.59,43.84
2016,9,14,7,45,516.5,81.0,1.55,25.5,245.0,63.12,48.5
2016,9,14,8,0,576.0,89.0,1.6,26.0,299.0,68.63,52.97
2016,9,14,8,15,440.5,135.5,1.7,26.5,311.5,94.14,74.1
2016,9,14,8,30,305.0,182.0,1.8,27.0,324.0,121.44,96.27
2016,9,14,8,45,244.0,215.5,1.95,27.5,337.5,138.14,109.37
2016,9,14,9,0,183.0,249.0,2.1,28.0,351.0,165.58,122.43
2016,9,14,9,15,172.0,273.5,2.2,28.0,376.5,197.21,142.55
2016,9,14,9,30,161.0,298.0,2.3,28.0,402.0,227.94,165.26
2016,9,14,9,45,145.5,319.0,2.45,28.5,418.0,254.65,185.95
2016,9,14,10,0,130.0,340.0,2.6,29.0,434.0,279.75,205.51
2016,9,14,10,15,135.0,359.5,2.65,29.0,461.5,309.8,228.38
2016,9,14,10,30,140.0,379.0,2.7,29.0,489.0,340.81,251.78
2016,9,14,10,45,212.5,387.0,2.8,29.5,559.5,397.3,292.79
2016,9,14,11,0,285.0,395.0,2.9,30.0,630.0,465.3,341.96
2016,9,14,11,15,302.5,401.0,2.95,30.0,656.5,504.62,370.84
2016,9,14,11,30,320.0,407.0,3.0,30.0,683.0,545.19,400.4
2016,9,14,11,45,576.5,274.0,3.1,30.5,779.5,650.05,477.7
2016,9,14,12,0,833.0,141.0,3.2,31.0,876.0,747.45,549.27
2016,9,14,12,15,834.0,141.5,3.25,31.0,880.0,786.99,576.78
2016,9,14,12,30,835.0,142.0,3.3,31.0,884.0,823.92,601.51
2016,9,14,12,45,831.5,143.0,3.35,31.0,878.5,867.54,630.6
2016,9,14,13,0,828.0,144.0,3.4,31.0,873.0,896.08,649.6
2016,9,14,13,15,493.0,287.5,3.4,31.0,720.0,755.62,551.46
2016,9,14,13,30,158.0,431.0,3.4,31.0,567.0,557.81,407.97
2016,9,14,13,45,95.5,382.5,3.4,31.0,464.0,437.63,323.23
2016,9,14,14,0,33.0,334.0,3.4,31.0,361.0,334.09,247.31
2016,9,14,14,15,413.5,234.0,3.4,31.0,553.0,680.56,506.42
2016,9,14,14,30,794.0,134.0,3.4,31.0,745.0,962.51,698.88
2016,9,14,14,45,783.0,130.5,3.45,31.0,708.5,953.09,692.11
2016,9,14,15,0,772.0,127.0,3.5,31.0,672.0,939.95,685.37
2016,9,14,15,15,756.0,124.0,3.45,30.5,629.5,918.83,674.21
2016,9,14,15,30,740.0,121.0,3.4,30.0,587.0,894.38,660.91
2016,9,14,15,45,724.0,114.5,3.35,30.0,540.5,869.59,646.07
2016,9,14,16,0,708.0,108.0,3.3,30.0,494.0,835.25,624.7
2016,9,14,16,15,679.0,103.0,3.15,29.5,442.5,788.21,595.1
2016,9,14,16,30,650.0,98.0,3.0,29.0,391.0,739.58,563.9
2016,9,14,16,45,618.0,89.5,2.9,29.0,338.5,682.85,525.31
2016,9,14,17,0,586.0,81.0,2.8,29.0,286.0,625.58,485.29
2016,9,14,17,15,529.0,73.0,2.45,28.5,232.5,548.85,429.41
2016,9,14,17,30,472.0,65.0,2.1,28.0,179.0,474.32,372.88
2016,9,14,17,45,391.0,52.5,1.8,27.5,130.0,380.67,298.21
2016,9,14,18,0,310.0,40.0,1.5,27.0,81.0,293.27,224.74
2016,9,14,18,15,155.0,25.0,1.45,26.5,45.5,157.27,91.5
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,7.87,0.0
2016,9,14,18,45,0.0,5.0,1.35,25.5,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,27.0,9.0,1.0,22.0,10.0,7.08,0.0
2016,9,15,6,45,93.5,33.0,1.25,22.5,45.0,24.52,13.38
2016,9,15,7,0,160.0,57.0,1.5,23.0,80.0,41.53,29.49
2016,9,15,7,15,226.0,78.5,1.4,23.5,127.5,56.69,43.0
2016,9,15,7,30,292.0,100.0,1.3,24.0,175.0,71.61,55.98
2016,9,15,7,45,343.0,117.0,1.2,25.0,226.0,82.57,65.1
2016,9,15,8,0,394.0,134.0,1.1,26.0,277.0,93.38,73.78
2016,9,15,8,15,434.5,147.5,1.1,26.5,328.5,101.51,80.15
2016,9,15,8,30,475.0,161.0,1.1,27.0,380.0,109.37,86.17
2016,9,15,8,45,508.5,170.0,1.1,27.5,430.0,114.14,89.57
2016,9,15,9,0,542.0,179.0,1.1,28.0,480.0,134.43,91.76
2016,9,15,9,15,384.0,235.5,1.2,28.0,458.5,196.09,133.16
2016,9,15,9,30,226.0,292.0,1.3,28.0,437.0,237.01,168.78
2016,9,15,9,45,141.5,302.5,1.45,28.5,395.5,244.75,177.95
2016,9,15,10,0,57.0,313.0,1.6,29.0,354.0,242.84,179.37
2016,9,15,10,15,39.0,298.0,1.7,29.0,327.0,234.54,173.78
2016,9,15,10,30,21.0,283.0,1.8,29.0,300.0,222.55,165.15
2016,9,15,10,45,341.0,257.5,1.95,29.5,538.5,372.99,274.82
2016,9,15,11,0,661.0,232.0,2.1,30.0,777.0,555.16,405.13
2016,9,15,11,15,467.0,325.5,2.15,30.0,715.5,552.31,403.22
2016,9,15,11,30,273.0,419.0,2.2,30.0,654.0,526.06,384.03
2016,9,15,11,45,300.0,418.0,2.3,30.5,679.5,566.67,412.91
2016,9,15,12,0,327.0,417.0,2.4,31.0,705.0,608.73,442.09
2016,9,15,12,15,500.0,333.0,2.45,31.0,775.0,707.11,512.9
2016,9,15,12,30,673.0,249.0,2.5,31.0,845.0,807.74,583.84
2016,9,15,12,45,668.0,250.5,2.55,31.0,839.0,835.7,602.46
2016,9,15,13,0,663.0,252.0,2.6,31.0,833.0,860.61,619.53
2016,9,15,13,15,658.0,250.5,2.6,31.0,819.5,879.67,632.46
2016,9,15,13,30,653.0,249.0,2.6,31.0,806.0,895.4,643.25
2016,9,15,13,45,633.5,253.5,2.6,31.5,782.5,899.24,644.77
2016,9,15,14,0,614.0,258.0,2.6,32.0,759.0,899.14,643.91
2016,9,15,14,15,603.0,253.0,2.6,31.5,730.0,895.11,643.59
2016,9,15,14,30,592.0,248.0,2.6,31.0,701.0,881.79,637.5
2016,9,15,14,45,616.0,221.0,2.65,31.0,672.0,891.25,646.31
2016,9,15,15,0,640.0,194.0,2.7,31.0,643.0,890.48,648.07
2016,9,15,15,15,448.0,237.0,2.7,31.0,541.5,735.55,542.53
2016,9,15,15,30,256.0,280.0,2.7,31.0,440.0,570.94,426.13
2016,9,15,15,45,408.5,222.0,2.75,31.0,453.5,675.62,506.22
2016,9,15,16,0,561.0,164.0,2.8,31.0,467.0,750.8,563.24
2016,9,15,16,15,528.5,154.5,2.65,30.5,417.0,699.32,529.12
2016,9,15,16,30,496.0,145.0,2.5,30.0,367.0,647.12,494.33
2016,9,15,16,45,463.5,130.5,2.45,29.5,316.0,588.74,454.74
2016,9,15,17,0,431.0,116.0,2.4,29.0,265.0,530.55,413.89
2016,9,15,17,15,373.5,101.5,2.1,28.5,213.5,453.1,355.84
2016,9,15,17,30,316.0,87.0,1.8,28.0,162.0,379.0,298.16
2016,9,15,17,45,247.5,67.0,1.55,27.5,115.5,294.22,229.99
2016,9,15,18,0,179.0,47.0,1.3,27.0,69.0,201.07,152.93
2016,9,15,18,15,89.5,23.5,1.25,26.5,34.5,100.03,49.96
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,21.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,22.0,14.0,9.44,0.0
2016,9,16,6,45,177.5,29.5,0.95,23.0,51.5,22.35,11.49
2016,9,16,7,0,296.0,47.0,1.1,24.0,89.0,35.59,24.35
2016,9,16,7,15,379.5,59.5,0.9,24.5,139.0,45.09,32.96
2016,9,16,7,30,463.0,72.0,0.7,25.0,189.0,56.97,43.3
2016,9,16,7,45,520.0,80.5,0.5,26.0,242.5,62.89,48.18
2016,9,16,8,0,577.0,89.0,0.3,27.0,296.0,68.75,52.79
2016,9,16,8,15,615.5,95.5,0.4,27.5,349.5,72.8,55.89
2016,9,16,8,30,654.0,102.0,0.5,28.0,403.0,76.77,58.86
2016,9,16,8,45,680.5,108.0,0.6,28.5,454.0,80.05,61.22
2016,9,16,9,0,707.0,114.0,0.7,29.0,505.0,104.54,64.23
2016,9,16,9,15,487.0,199.5,0.7,29.0,480.0,184.46,119.43
2016,9,16,9,30,267.0,285.0,0.7,29.0,455.0,238.09,166.58
2016,9,16,9,45,523.0,207.0,0.7,29.5,569.0,273.83,184.36
2016,9,16,10,0,779.0,129.0,0.7,30.0,683.0,341.0,229.63
2016,9,16,10,15,407.0,223.0,0.7,30.0,514.0,320.04,227.11
2016,9,16,10,30,35.0,317.0,0.7,30.0,345.0,253.28,185.26
2016,9,16,10,45,35.0,328.0,0.7,30.5,356.5,267.64,195.6
2016,9,16,11,0,35.0,339.0,0.7,31.0,368.0,282.15,205.52
2016,9,16,11,15,431.0,241.0,0.7,31.0,609.0,467.55,339.59
2016,9,16,11,30,827.0,143.0,0.7,31.0,850.0,673.22,480.79
2016,9,16,11,45,845.5,133.5,0.75,31.5,865.5,714.66,507.48
2016,9,16,12,0,864.0,124.0,0.8,32.0,881.0,761.79,538.76
2016,9,16,12,15,865.0,124.5,0.85,32.0,884.5,802.22,564.9
2016,9,16,12,30,866.0,125.0,0.9,32.0,888.0,839.93,588.76
2016,9,16,12,45,864.5,125.0,1.0,32.5,883.0,872.14,608.68
2016,9,16,13,0,863.0,125.0,1.1,33.0,878.0,901.13,626.62
2016,9,16,13,15,859.5,124.0,1.15,33.0,864.5,923.99,641.38
2016,9,16,13,30,856.0,123.0,1.2,33.0,851.0,943.25,654.12
2016,9,16,13,45,852.0,121.0,1.25,33.0,829.5,957.38,663.89
2016,9,16,14,0,848.0,119.0,1.3,33.0,808.0,967.73,671.58
2016,9,16,14,15,840.0,117.0,1.4,33.0,778.5,970.33,675.47
2016,9,16,14,30,832.0,115.0,1.5,33.0,749.0,969.09,677.22
2016,9,16,14,45,816.0,115.5,1.6,33.0,711.0,972.83,682.2
2016,9,16,15,0,800.0,116.0,1.7,33.0,673.0,958.83,676.24
2016,9,16,15,15,784.0,112.5,1.75,32.5,630.0,936.69,666.13
2016,9,16,15,30,768.0,109.0,1.8,32.0,587.0,911.16,653.86
2016,9,16,15,45,748.5,105.0,1.85,32.0,539.5,878.48,635.57
2016,9,16,16,0,729.0,101.0,1.9,32.0,492.0,848.85,619.11
2016,9,16,16,15,700.0,96.0,1.85,31.5,440.0,801.12,590.63
2016,9,16,16,30,671.0,91.0,1.8,31.0,388.0,751.78,560.57
2016,9,16,16,45,632.0,84.5,1.75,31.0,334.0,690.63,520.37
2016,9,16,17,0,593.0,78.0,1.7,31.0,280.0,629.36,478.85
2016,9,16,17,15,534.0,70.0,1.55,30.0,226.0,550.62,424.17
2016,9,16,17,30,475.0,62.0,1.4,29.0,172.0,474.27,368.38
2016,9,16,17,45,387.0,50.0,1.25,28.5,123.5,375.91,291.21
2016,9,16,18,0,299.0,38.0,1.1,28.0,75.0,284.46,214.6
2016,9,16,18,15,149.5,19.0,1.1,27.5,37.5,140.66,58.96
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,14.0,9.44,0.0
2016,9,17,6,45,213.0,27.5,1.7,23.5,52.5,21.03,10.22
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,35.01,23.81
2016,9,17,7,15,425.5,53.5,1.85,24.5,141.5,43.16,31.28
2016,9,17,7,30,510.0,64.0,1.7,25.0,192.0,51.3,38.45
2016,9,17,7,45,562.0,72.0,1.55,26.0,245.5,57.11,43.3
2016,9,17,8,0,614.0,80.0,1.4,27.0,299.0,62.85,47.88
2016,9,17,8,15,651.5,85.5,1.15,27.5,353.0,66.51,50.69
2016,9,17,8,30,689.0,91.0,0.9,28.0,407.0,70.11,53.38
2016,9,17,8,45,712.0,97.0,0.65,29.0,457.5,73.66,55.85
2016,9,17,9,0,735.0,103.0,0.4,30.0,508.0,107.44,64.53
2016,9,17,9,15,755.0,106.5,0.45,30.0,555.0,163.86,92.58
2016,9,17,9,30,775.0,110.0,0.5,30.0,602.0,222.57,133.82
2016,9,17,9,45,531.0,216.5,0.55,30.5,564.0,284.21,190.83
2016,9,17,10,0,287.0,323.0,0.6,31.0,526.0,319.49,225.72
2016,9,17,10,15,184.0,341.0,0.7,31.0,474.0,318.94,229.27
2016,9,17,10,30,81.0,359.0,0.8,31.0,422.0,303.47,220.51
2016,9,17,10,45,161.0,379.5,0.9,31.5,509.5,370.62,268.15
2016,9,17,11,0,241.0,400.0,1.0,32.0,597.0,445.96,320.81
2016,9,17,11,15,538.5,268.0,1.05,32.0,723.0,555.56,399.07
2016,9,17,11,30,836.0,136.0,1.1,32.0,849.0,669.4,479.86
2016,9,17,11,45,836.5,138.5,1.15,32.5,860.5,714.99,510.13
2016,9,17,12,0,837.0,141.0,1.2,33.0,872.0,767.77,544.57
2016,9,17,12,15,838.0,141.0,1.2,33.0,875.5,797.43,564.06
2016,9,17,12,30,839.0,141.0,1.2,33.0,879.0,833.93,586.82
2016,9,17,12,45,838.0,140.5,1.3,33.0,873.5,865.45,607.54
2016,9,17,13,0,837.0,140.0,1.4,33.0,868.0,893.86,626.4
2016,9,17,13,15,833.0,139.5,1.45,33.0,854.5,930.52,649.82
2016,9,17,13,30,829.0,139.0,1.5,33.0,841.0,949.94,662.54
2016,9,17,13,45,823.5,137.0,1.55,33.0,819.0,962.64,671.45
2016,9,17,14,0,818.0,135.0,1.6,33.0,797.0,971.5,678.22
2016,9,17,14,15,809.0,133.0,1.6,33.0,767.0,973.03,680.02
2016,9,17,14,30,800.0,131.0,1.6,33.0,737.0,970.69,679.7
2016,9,17,14,45,775.0,135.0,1.65,33.0,697.5,954.99,671.95
2016,9,17,15,0,750.0,139.0,1.7,33.0,658.0,943.54,667.06
2016,9,17,15,15,732.5,135.0,1.7,32.5,615.0,919.79,655.21
2016,9,17,15,30,715.0,131.0,1.7,32.0,572.0,892.86,641.41
2016,9,17,15,45,692.0,126.0,1.75,32.0,524.5,856.47,620.63
2016,9,17,16,0,669.0,121.0,1.8,32.0,477.0,817.59,597.99
2016,9,17,16,15,638.0,114.5,1.75,31.5,425.0,767.33,567.59
2016,9,17,16,30,607.0,108.0,1.7,31.0,373.0,715.64,535.56
2016,9,17,16,45,565.0,100.0,1.65,31.0,320.0,651.59,492.91
2016,9,17,17,0,523.0,92.0,1.6,31.0,267.0,587.59,448.97
2016,9,17,17,15,461.5,81.5,1.45,30.5,214.5,499.44,385.9
2016,9,17,17,30,400.0,71.0,1.3,30.0,162.0,423.48,328.47
2016,9,17,17,45,310.0,56.0,1.2,29.5,114.5,325.49,251.24
2016,9,17,18,0,220.0,41.0,1.1,29.0,67.0,235.99,176.14
2016,9,17,18,15,110.0,20.5,1.15,28.5,33.5,118.46,33.03
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,23.0,12.0,8.65,0.0
2016,9,18,6,45,140.5,30.0,1.8,23.5,47.5,22.57,11.12
2016,9,18,7,0,245.0,49.0,2.0,24.0,83.0,36.67,25.17
2016,9,18,7,15,329.0,63.5,2.0,24.5,132.0,47.41,34.88
2016,9,18,7,30,413.0,78.0,2.0,25.0,181.0,58.06,44.21
2016,9,18,7,45,471.5,88.0,2.0,25.5,234.0,65.34,50.39
2016,9,18,8,0,530.0,98.0,2.0,26.0,287.0,74.76,58.19
2016,9,18,8,15,570.5,105.5,2.0,26.5,339.5,79.21,61.62
2016,9,18,8,30,611.0,113.0,2.0,27.0,392.0,83.57,64.9
2016,9,18,8,45,640.0,119.5,2.0,27.5,442.5,86.9,67.28
2016,9,18,9,0,669.0,126.0,2.0,28.0,493.0,115.27,71.79
2016,9,18,9,15,691.0,130.5,1.9,28.0,540.0,169.5,100.54
2016,9,18,9,30,713.0,135.0,1.8,28.0,587.0,226.37,141.58
2016,9,18,9,45,727.0,140.0,1.75,28.5,627.5,284.01,187.68
2016,9,18,10,0,741.0,145.0,1.7,29.0,668.0,342.83,235.78
2016,9,18,10,15,753.5,148.0,1.6,29.0,703.0,403.12,284.87
2016,9,18,10,30,766.0,151.0,1.5,29.0,738.0,460.29,330.5
2016,9,18,10,45,774.0,154.0,1.4,29.5,766.0,515.42,372.49
2016,9,18,11,0,782.0,157.0,1.3,30.0,794.0,569.98,412.33
2016,9,18,11,15,788.0,158.5,1.15,30.5,814.0,621.31,447.94
2016,9,18,11,30,794.0,160.0,1.0,31.0,834.0,671.33,480.99
2016,9,18,11,45,830.0,140.0,0.85,31.5,853.5,722.4,513.71
2016,9,18,12,0,866.0,120.0,0.7,32.0,873.0,765.08,539.88
2016,9,18,12,15,866.5,120.0,0.6,32.0,876.5,804.58,562.79
2016,9,18,12,30,867.0,120.0,0.5,32.0,880.0,841.28,583.28
2016,9,18,12,45,867.0,119.0,0.4,32.0,875.0,873.66,600.78
2016,9,18,13,0,867.0,118.0,0.3,32.0,870.0,902.85,616.18
2016,9,18,13,15,864.0,117.5,0.35,32.0,856.0,926.42,631.11
2016,9,18,13,30,861.0,117.0,0.4,32.0,842.0,946.42,644.13
2016,9,18,13,45,686.5,209.5,0.45,32.0,778.5,914.69,626.57
2016,9,18,14,0,512.0,302.0,0.5,32.0,715.0,842.51,580.94
2016,9,18,14,15,674.0,206.0,0.55,32.0,727.5,926.07,638.57
2016,9,18,14,30,836.0,110.0,0.6,32.0,740.0,971.22,666.54
2016,9,18,14,45,698.5,166.0,0.7,32.0,674.5,922.28,639.72
2016,9,18,15,0,561.0,222.0,0.8,32.0,609.0,836.0,589.09
2016,9,18,15,15,666.5,163.5,0.85,32.0,594.0,887.79,625.95
2016,9,18,15,30,772.0,105.0,0.9,32.0,579.0,913.09,643.62
2016,9,18,15,45,751.0,101.5,0.95,32.0,530.5,879.25,624.92
2016,9,18,16,0,730.0,98.0,1.0,32.0,482.0,842.65,604.91
2016,9,18,16,15,700.5,93.0,1.0,31.5,430.5,799.89,580.99
2016,9,18,16,30,671.0,88.0,1.0,31.0,379.0,749.91,551.67
2016,9,18,16,45,631.5,81.5,1.0,31.0,325.0,688.13,512.34
2016,9,18,17,0,592.0,75.0,1.0,31.0,271.0,626.32,471.55
2016,9,18,17,15,530.5,67.0,0.95,30.0,217.5,545.47,416.54
2016,9,18,17,30,469.0,59.0,0.9,29.0,164.0,467.31,360.23
2016,9,18,17,45,375.0,47.5,0.85,28.5,115.5,365.38,281.04
2016,9,18,18,0,281.0,36.0,0.8,28.0,67.0,270.93,201.27
2016,9,18,18,15,140.5,18.0,0.85,27.5,33.5,131.74,12.69
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,12.0,8.65,0.0
2016,9,19,6,45,191.0,26.5,2.2,24.5,50.0,20.21,9.05
2016,9,19,7,0,330.0,42.0,2.5,25.0,88.0,34.19,22.94
2016,9,19,7,15,420.0,52.5,2.55,25.5,138.5,42.39,30.45
2016,9,19,7,30,510.0,63.0,2.6,26.0,189.0,50.59,37.66
2016,9,19,7,45,572.5,69.0,2.65,27.0,244.0,55.08,41.39
2016,9,19,8,0,635.0,75.0,2.7,28.0,299.0,59.64,45.0
2016,9,19,8,15,672.5,80.5,2.6,28.5,353.5,63.48,47.98
2016,9,19,8,30,710.0,86.0,2.5,29.0,408.0,67.26,50.84
2016,9,19,8,45,737.0,90.0,2.45,29.5,460.0,75.48,57.34
2016,9,19,9,0,764.0,94.0,2.4,30.0,512.0,107.75,62.28
2016,9,19,9,15,783.5,97.0,2.25,30.5,559.0,165.69,92.8
2016,9,19,9,30,803.0,100.0,2.1,31.0,606.0,225.8,136.12
2016,9,19,9,45,817.5,103.0,2.0,31.5,648.0,286.56,184.8
2016,9,19,10,0,832.0,106.0,1.9,32.0,690.0,348.34,235.35
2016,9,19,10,15,842.5,108.0,1.85,32.0,725.5,410.12,285.97
2016,9,19,10,30,853.0,110.0,1.8,32.0,761.0,469.08,333.34
2016,9,19,10,45,861.5,110.5,1.8,32.5,789.5,525.55,376.92
2016,9,19,11,0,870.0,111.0,1.8,33.0,818.0,581.14,418.3
2016,9,19,11,15,875.0,112.0,1.9,33.0,838.0,633.92,457.72
2016,9,19,11,30,880.0,113.0,2.0,33.0,858.0,685.02,495.0
2016,9,19,11,45,885.0,112.0,2.1,33.5,870.5,732.53,528.0
2016,9,19,12,0,890.0,111.0,2.2,34.0,883.0,777.87,558.59
2016,9,19,12,15,890.5,111.5,2.25,34.0,886.0,818.58,584.98
2016,9,19,12,30,891.0,112.0,2.3,34.0,889.0,856.42,609.43
2016,9,19,12,45,890.5,111.0,2.4,34.5,883.5,888.96,629.53
2016,9,19,13,0,890.0,110.0,2.5,35.0,878.0,918.17,647.52
2016,9,19,13,15,886.5,109.5,2.55,35.0,864.0,941.64,662.86
2016,9,19,13,30,883.0,109.0,2.6,35.0,850.0,961.43,676.04
2016,9,19,13,45,877.0,108.0,2.7,35.0,827.5,974.53,685.6
2016,9,19,14,0,871.0,107.0,2.8,35.0,805.0,983.73,692.94
2016,9,19,14,15,863.0,105.5,2.85,34.5,774.5,986.53,697.46
2016,9,19,14,30,855.0,104.0,2.9,34.0,744.0,985.42,699.77
2016,9,19,14,45,843.5,102.0,2.95,34.0,706.5,976.4,695.81
2016,9,19,15,0,832.0,100.0,3.0,34.0,669.0,963.65,689.67
2016,9,19,15,15,816.5,97.0,3.0,33.5,625.5,954.99,687.34
2016,9,19,15,30,801.0,94.0,3.0,33.0,582.0,929.78,674.33
2016,9,19,15,45,779.5,91.0,3.0,33.0,533.0,895.51,654.08
2016,9,19,16,0,758.0,88.0,3.0,33.0,484.0,858.48,631.87
2016,9,19,16,15,729.0,84.0,2.85,32.5,431.5,810.76,602.48
2016,9,19,16,30,700.0,80.0,2.7,32.0,379.0,766.47,574.9
2016,9,19,16,45,659.5,74.5,2.55,32.0,325.0,704.19,532.87
2016,9,19,17,0,619.0,69.0,2.4,32.0,271.0,641.95,489.68
