Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,202.0,16.5,1.95,13.5,39.0,13.44,0.0
2016,9,30,7,0,404.0,33.0,2.2,14.0,78.0,27.45,17.77
2016,9,30,7,15,500.0,42.0,2.2,14.5,131.0,34.89,25.13
2016,9,30,7,30,596.0,51.0,2.2,15.0,184.0,42.44,32.15
2016,9,30,7,45,653.0,57.5,2.25,15.5,240.5,47.74,36.95
2016,9,30,8,0,710.0,64.0,2.3,16.0,297.0,57.37,45.39
2016,9,30,8,15,747.5,68.5,2.1,16.5,352.5,61.17,48.53
2016,9,30,8,30,785.0,73.0,1.9,17.0,408.0,64.95,51.56
2016,9,30,8,45,810.5,76.5,1.7,18.0,461.0,69.96,55.51
2016,9,30,9,0,836.0,80.0,1.5,19.0,514.0,131.16,72.85
2016,9,30,9,15,854.5,83.0,1.5,19.0,562.0,199.12,119.45
2016,9,30,9,30,873.0,86.0,1.5,19.0,610.0,263.01,171.26
2016,9,30,9,45,885.5,88.5,1.5,19.5,652.5,326.36,225.63
2016,9,30,10,0,898.0,91.0,1.5,20.0,695.0,390.21,280.5
2016,9,30,10,15,907.5,93.0,1.45,20.5,730.5,452.7,332.98
2016,9,30,10,30,917.0,95.0,1.4,21.0,766.0,514.8,383.27
2016,9,30,10,45,923.0,96.5,1.35,21.5,793.5,574.01,429.46
2016,9,30,11,0,929.0,98.0,1.3,22.0,821.0,631.92,472.77
2016,9,30,11,15,933.5,99.0,1.25,22.0,840.5,686.91,513.26
2016,9,30,11,30,938.0,100.0,1.2,22.0,860.0,739.95,551.01
2016,9,30,11,45,942.0,99.0,1.15,22.0,871.0,788.64,584.69
2016,9,30,12,0,946.0,98.0,1.1,22.0,882.0,834.82,613.91
2016,9,30,12,15,946.0,98.0,1.1,22.0,884.0,875.97,640.09
2016,9,30,12,30,946.0,98.0,1.1,22.0,886.0,913.93,664.08
2016,9,30,12,45,945.0,97.5,1.15,22.5,879.0,947.16,684.46
2016,9,30,13,0,944.0,97.0,1.2,23.0,872.0,976.82,702.59
2016,9,30,13,15,940.0,96.0,1.2,23.0,856.5,999.42,716.84
2016,9,30,13,30,936.0,95.0,1.2,23.0,841.0,1018.06,728.81
2016,9,30,13,45,931.0,93.5,1.3,23.5,816.5,1031.16,737.88
2016,9,30,14,0,926.0,92.0,1.4,24.0,792.0,1040.17,744.59
2016,9,30,14,15,917.5,90.5,1.45,24.0,760.0,1041.56,747.36
2016,9,30,14,30,909.0,89.0,1.5,24.0,728.0,1038.85,747.84
2016,9,30,14,45,897.5,87.0,1.55,24.0,689.0,1028.48,743.71
2016,9,30,15,0,886.0,85.0,1.6,24.0,650.0,1014.2,737.31
2016,9,30,15,15,870.5,82.5,1.6,24.0,604.5,991.55,724.94
2016,9,30,15,30,855.0,80.0,1.6,24.0,559.0,965.43,710.45
2016,9,30,15,45,834.0,77.0,1.6,24.0,508.5,941.74,697.53
2016,9,30,16,0,813.0,74.0,1.6,24.0,458.0,903.12,674.58
2016,9,30,16,15,782.5,70.0,1.5,23.5,403.5,851.72,642.77
2016,9,30,16,30,752.0,66.0,1.4,23.0,349.0,798.59,608.98
2016,9,30,16,45,707.5,60.5,1.3,23.0,293.0,729.92,561.91
2016,9,30,17,0,663.0,55.0,1.2,23.0,237.0,661.28,512.94
2016,9,30,17,15,590.5,48.0,1.1,22.0,182.0,575.68,450.57
2016,9,30,17,30,518.0,41.0,1.0,21.0,127.0,488.25,382.42
2016,9,30,17,45,389.0,30.0,0.95,20.5,80.0,360.35,275.28
2016,9,30,18,0,260.0,19.0,0.9,20.0,33.0,225.79,24.42
2016,9,30,18,15,130.0,9.5,0.9,19.5,16.5,88.15,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,5.0,0.45,16.5,5.0,3.78,0.0
2016,10,1,7,0,0.0,10.0,0.4,17.0,10.0,7.58,0.76
2016,10,1,7,15,0.0,18.0,0.4,17.0,18.0,13.68,6.37
2016,10,1,7,30,0.0,26.0,0.4,17.0,26.0,19.79,11.95
2016,10,1,7,45,0.0,34.0,0.45,17.5,34.0,25.93,17.44
2016,10,1,8,0,0.0,42.0,0.5,18.0,42.0,32.08,22.84
2016,10,1,8,15,139.0,105.0,0.5,18.5,164.5,76.54,61.54
2016,10,1,8,30,278.0,168.0,0.5,19.0,287.0,113.09,92.37
2016,10,1,8,45,317.5,185.0,0.5,19.5,337.0,125.65,102.32
2016,10,1,9,0,357.0,202.0,0.5,20.0,387.0,166.6,117.01
2016,10,1,9,15,195.5,220.5,0.65,20.5,323.5,184.86,134.99
2016,10,1,9,30,34.0,239.0,0.8,21.0,260.0,179.9,137.53
2016,10,1,9,45,36.5,258.0,0.95,22.0,281.5,199.68,152.31
2016,10,1,10,0,39.0,277.0,1.1,23.0,303.0,220.17,167.43
2016,10,1,10,15,85.0,314.5,1.1,23.0,375.5,272.52,206.51
2016,10,1,10,30,131.0,352.0,1.1,23.0,448.0,335.47,253.29
2016,10,1,10,45,181.0,365.0,1.1,23.5,502.5,386.09,290.15
2016,10,1,11,0,231.0,378.0,1.1,24.0,557.0,442.34,330.79
2016,10,1,11,15,298.0,371.5,1.05,24.0,609.0,507.52,377.82
2016,10,1,11,30,365.0,365.0,1.0,24.0,661.0,571.24,423.08
2016,10,1,11,45,426.5,344.5,1.0,24.5,694.0,634.39,466.64
2016,10,1,12,0,488.0,324.0,1.0,25.0,727.0,692.87,506.37
2016,10,1,12,15,332.5,370.5,0.95,25.0,646.0,621.75,455.14
2016,10,1,12,30,177.0,417.0,0.9,25.0,565.0,535.44,393.14
2016,10,1,12,45,168.0,413.5,0.9,25.5,553.0,537.2,394.5
2016,10,1,13,0,159.0,410.0,0.9,26.0,541.0,537.53,394.08
2016,10,1,13,15,285.5,373.0,0.9,26.0,601.5,652.17,475.86
2016,10,1,13,30,412.0,336.0,0.9,26.0,662.0,750.17,543.54
2016,10,1,13,45,427.5,318.5,0.95,26.0,648.0,781.58,564.51
2016,10,1,14,0,443.0,301.0,1.0,26.0,634.0,791.54,572.81
2016,10,1,14,15,356.0,312.5,1.1,26.0,573.0,703.67,515.27
2016,10,1,14,30,269.0,324.0,1.2,26.0,512.0,635.73,469.77
2016,10,1,14,45,150.5,287.5,1.3,26.0,392.0,455.09,342.99
2016,10,1,15,0,32.0,251.0,1.4,26.0,272.0,273.73,207.99
2016,10,1,15,15,146.5,246.0,1.45,25.5,329.5,412.22,317.52
2016,10,1,15,30,261.0,241.0,1.5,25.0,387.0,548.58,420.76
2016,10,1,15,45,192.0,222.0,1.55,25.0,324.0,436.16,338.02
2016,10,1,16,0,123.0,203.0,1.6,25.0,261.0,349.24,272.83
2016,10,1,16,15,116.5,179.5,1.55,24.5,229.0,317.38,250.24
2016,10,1,16,30,110.0,156.0,1.5,24.0,197.0,285.12,226.5
2016,10,1,16,45,101.5,131.0,1.45,23.5,164.5,248.57,198.65
2016,10,1,17,0,93.0,106.0,1.4,23.0,132.0,211.61,169.56
2016,10,1,17,15,76.0,82.5,1.25,22.0,100.0,169.76,135.4
2016,10,1,17,30,59.0,59.0,1.1,21.0,68.0,127.95,100.11
2016,10,1,17,45,29.5,37.5,1.0,20.5,42.0,67.67,48.12
2016,10,1,18,0,0.0,16.0,0.9,20.0,16.0,12.81,0.0
2016,10,1,18,15,0.0,8.0,0.95,19.5,8.0,6.29,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.5,19.0,0.6,15.5,33.5,14.48,0.0
2016,10,2,7,0,269.0,38.0,0.6,16.0,67.0,28.91,18.72
2016,10,2,7,15,364.5,52.0,0.55,16.5,116.5,39.62,29.03
2016,10,2,7,30,460.0,66.0,0.5,17.0,166.0,53.05,41.21
2016,10,2,7,45,521.5,76.0,0.5,17.5,220.0,60.32,47.7
2016,10,2,8,0,583.0,86.0,0.5,18.0,274.0,67.5,53.86
2016,10,2,8,15,626.0,93.5,0.6,19.0,328.5,72.45,57.81
2016,10,2,8,30,669.0,101.0,0.7,20.0,383.0,77.32,61.56
2016,10,2,8,45,698.0,107.5,0.8,21.0,435.0,87.61,69.85
2016,10,2,9,0,727.0,114.0,0.9,22.0,487.0,145.11,85.83
2016,10,2,9,15,749.5,118.5,1.0,22.5,534.5,203.89,125.69
2016,10,2,9,30,772.0,123.0,1.1,23.0,582.0,265.24,174.25
2016,10,2,9,45,786.5,127.5,1.2,23.5,624.0,330.23,228.17
2016,10,2,10,0,801.0,132.0,1.3,24.0,666.0,391.87,279.58
2016,10,2,10,15,813.0,135.0,1.35,24.5,701.0,452.09,328.83
2016,10,2,10,30,825.0,138.0,1.4,25.0,736.0,512.5,376.69
2016,10,2,10,45,831.5,141.0,1.45,25.5,763.5,569.93,420.84
2016,10,2,11,0,838.0,144.0,1.5,26.0,791.0,626.4,462.77
2016,10,2,11,15,844.0,145.0,1.55,26.0,810.5,679.63,502.11
2016,10,2,11,30,850.0,146.0,1.6,26.0,830.0,731.3,539.39
2016,10,2,11,45,888.0,126.0,1.65,26.5,849.0,777.37,571.87
2016,10,2,12,0,926.0,106.0,1.7,27.0,868.0,830.89,606.8
2016,10,2,12,15,926.5,106.5,1.7,27.0,870.0,872.11,633.1
2016,10,2,12,30,927.0,107.0,1.7,27.0,872.0,910.27,657.35
2016,10,2,12,45,925.5,106.0,1.75,27.0,865.0,941.93,677.97
2016,10,2,13,0,924.0,105.0,1.8,27.0,858.0,970.04,696.42
2016,10,2,13,15,920.0,104.5,1.8,27.0,842.0,992.63,710.87
2016,10,2,13,30,916.0,104.0,1.8,27.0,826.0,1011.36,723.03
2016,10,2,13,45,910.0,103.0,1.85,27.5,801.5,1023.68,730.58
2016,10,2,14,0,904.0,102.0,1.9,28.0,777.0,1031.98,735.83
2016,10,2,14,15,894.5,100.0,1.9,28.0,745.0,1031.62,736.68
2016,10,2,14,30,885.0,98.0,1.9,28.0,713.0,1027.22,735.29
2016,10,2,14,45,865.5,99.0,1.95,28.0,672.5,1012.22,728.08
2016,10,2,15,0,846.0,100.0,2.0,28.0,632.0,1006.91,727.25
2016,10,2,15,15,828.5,97.0,2.0,27.5,586.5,981.71,714.54
2016,10,2,15,30,811.0,94.0,2.0,27.0,541.0,953.08,699.75
2016,10,2,15,45,787.0,90.0,2.0,27.0,490.5,913.65,676.35
2016,10,2,16,0,763.0,86.0,2.0,27.0,440.0,871.54,650.89
2016,10,2,16,15,729.0,81.0,1.85,26.5,386.0,816.47,615.91
2016,10,2,16,30,695.0,76.0,1.7,26.0,332.0,766.74,583.75
2016,10,2,16,45,645.0,69.5,1.55,25.5,276.5,693.96,534.03
2016,10,2,17,0,595.0,63.0,1.4,25.0,221.0,621.95,482.72
2016,10,2,17,15,516.0,54.0,1.3,24.0,167.5,524.79,411.0
2016,10,2,17,30,437.0,45.0,1.2,23.0,114.0,431.98,337.94
2016,10,2,17,45,305.0,31.5,1.1,22.0,69.5,302.5,226.33
2016,10,2,18,0,173.0,18.0,1.0,21.0,25.0,162.25,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,122.5,19.0,0.5,17.5,32.0,14.45,0.0
2016,10,3,7,0,245.0,38.0,0.5,18.0,64.0,28.79,18.34
2016,10,3,7,15,342.0,52.0,0.6,18.5,112.5,39.46,28.59
2016,10,3,7,30,439.0,66.0,0.7,19.0,161.0,52.92,40.72
2016,10,3,7,45,501.5,76.0,0.8,19.5,214.0,60.15,47.14
2016,10,3,8,0,564.0,86.0,0.9,20.0,267.0,67.3,53.26
2016,10,3,8,15,607.5,93.5,1.15,21.0,320.5,72.22,57.16
2016,10,3,8,30,651.0,101.0,1.4,22.0,374.0,77.07,60.89
2016,10,3,8,45,688.5,104.5,1.65,23.0,426.0,87.53,60.08
2016,10,3,9,0,726.0,108.0,1.9,24.0,478.0,143.15,83.4
2016,10,3,9,15,748.0,112.0,1.95,24.5,525.0,201.34,123.3
2016,10,3,9,30,770.0,116.0,2.0,25.0,572.0,266.22,174.84
2016,10,3,9,45,786.0,119.5,2.05,25.5,613.5,326.25,225.1
2016,10,3,10,0,802.0,123.0,2.1,26.0,655.0,387.5,276.33
2016,10,3,10,15,586.5,218.5,2.15,26.0,618.5,420.49,309.0
2016,10,3,10,30,371.0,314.0,2.2,26.0,582.0,427.09,318.31
2016,10,3,10,45,610.0,221.0,2.3,26.5,681.0,519.66,387.4
2016,10,3,11,0,849.0,128.0,2.4,27.0,780.0,621.41,463.0
2016,10,3,11,15,854.5,129.0,2.45,27.0,799.5,674.54,502.58
2016,10,3,11,30,860.0,130.0,2.5,27.0,819.0,726.01,540.32
2016,10,3,11,45,857.5,133.5,2.55,27.5,828.5,772.04,572.26
2016,10,3,12,0,855.0,137.0,2.6,28.0,838.0,815.34,601.4
2016,10,3,12,15,855.5,137.5,2.65,28.0,839.5,855.33,628.02
2016,10,3,12,30,856.0,138.0,2.7,28.0,841.0,892.4,652.63
2016,10,3,12,45,856.0,136.0,2.75,28.5,834.5,923.44,671.93
2016,10,3,13,0,856.0,134.0,2.8,29.0,828.0,951.1,689.02
2016,10,3,13,15,852.0,133.0,2.8,29.0,812.5,972.52,703.11
2016,10,3,13,30,848.0,132.0,2.8,29.0,797.0,990.18,714.94
2016,10,3,13,45,842.0,130.0,2.85,29.0,773.5,1000.99,722.96
2016,10,3,14,0,836.0,128.0,2.9,29.0,750.0,1007.87,728.71
2016,10,3,14,15,826.0,125.5,2.9,29.0,718.5,1006.23,728.76
2016,10,3,14,30,816.0,123.0,2.9,29.0,687.0,1000.65,726.53
2016,10,3,14,45,801.0,121.0,2.95,29.0,648.0,986.7,719.49
2016,10,3,15,0,786.0,119.0,3.0,29.0,609.0,969.02,710.2
2016,10,3,15,15,766.5,115.0,2.95,28.5,564.5,941.01,694.78
2016,10,3,15,30,747.0,111.0,2.9,28.0,520.0,917.47,682.36
2016,10,3,15,45,720.0,106.5,2.9,28.0,470.0,875.7,656.5
2016,10,3,16,0,693.0,102.0,2.9,28.0,420.0,831.62,628.81
2016,10,3,16,15,656.0,96.0,2.65,27.5,367.5,774.34,591.0
2016,10,3,16,30,619.0,90.0,2.4,27.0,315.0,716.0,551.51
2016,10,3,16,45,566.5,81.5,2.2,26.5,261.0,640.45,498.45
2016,10,3,17,0,514.0,73.0,2.0,26.0,207.0,565.77,443.78
2016,10,3,17,15,434.5,61.5,1.8,25.0,155.5,467.64,369.27
2016,10,3,17,30,355.0,50.0,1.6,24.0,104.0,373.58,293.47
2016,10,3,17,45,234.0,33.0,1.45,23.0,62.5,253.21,186.58
2016,10,3,18,0,113.0,16.0,1.3,22.0,21.0,87.98,0.0
2016,10,3,18,15,56.5,8.0,1.35,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.0,2.45,20.5,28.0,15.05,0.0
2016,10,4,7,0,152.0,40.0,2.7,21.0,56.0,29.65,18.59
2016,10,4,7,15,245.0,58.0,2.85,21.5,102.0,42.97,31.11
2016,10,4,7,30,338.0,76.0,3.0,22.0,148.0,56.02,42.81
2016,10,4,7,45,202.0,100.5,3.15,22.5,147.0,71.09,55.95
2016,10,4,8,0,66.0,125.0,3.3,23.0,146.0,87.46,69.89
2016,10,4,8,15,170.0,145.5,3.45,23.0,213.0,100.47,80.84
2016,10,4,8,30,274.0,166.0,3.6,23.0,280.0,111.87,90.26
2016,10,4,8,45,139.5,165.5,3.8,23.5,223.5,116.23,87.74
2016,10,4,9,0,5.0,165.0,4.0,24.0,167.0,121.51,92.82
2016,10,4,9,15,76.0,218.0,4.05,24.0,262.5,167.61,126.09
2016,10,4,9,30,147.0,271.0,4.1,24.0,358.0,226.42,169.4
2016,10,4,9,45,109.0,283.5,4.15,24.5,350.5,239.1,180.7
2016,10,4,10,0,71.0,296.0,4.2,25.0,343.0,246.08,187.06
2016,10,4,10,15,136.5,322.0,4.15,25.0,418.0,304.16,230.97
2016,10,4,10,30,202.0,348.0,4.1,25.0,493.0,369.1,280.23
2016,10,4,10,45,162.0,361.0,4.1,25.5,480.5,376.17,285.56
2016,10,4,11,0,122.0,374.0,4.1,26.0,468.0,378.75,287.04
2016,10,4,11,15,217.0,375.0,4.05,26.0,546.5,453.78,344.01
2016,10,4,11,30,312.0,376.0,4.0,26.0,625.0,548.69,414.59
2016,10,4,11,45,574.0,254.0,4.0,26.5,719.0,671.54,507.0
2016,10,4,12,0,836.0,132.0,4.0,27.0,813.0,797.68,599.59
2016,10,4,12,15,836.0,132.0,3.95,27.0,814.5,835.82,624.77
2016,10,4,12,30,836.0,132.0,3.9,27.0,816.0,871.04,648.37
2016,10,4,12,45,834.0,131.5,3.85,27.0,809.0,900.91,668.26
2016,10,4,13,0,832.0,131.0,3.8,27.0,802.0,927.43,685.92
2016,10,4,13,15,827.5,130.0,3.7,27.0,786.5,947.59,699.08
2016,10,4,13,30,823.0,129.0,3.6,27.0,771.0,964.08,709.9
2016,10,4,13,45,819.0,126.0,3.5,27.5,748.0,975.17,715.83
2016,10,4,14,0,815.0,123.0,3.4,28.0,725.0,982.47,719.41
2016,10,4,14,15,805.0,121.0,3.3,28.0,694.5,981.03,718.85
2016,10,4,14,30,795.0,119.0,3.2,28.0,664.0,975.77,716.01
2016,10,4,14,45,780.5,116.0,3.1,28.0,626.0,961.05,707.14
2016,10,4,15,0,766.0,113.0,3.0,28.0,588.0,942.72,696.09
2016,10,4,15,15,747.0,109.5,2.9,28.0,544.0,915.85,679.46
2016,10,4,15,30,728.0,106.0,2.8,28.0,500.0,892.91,665.56
2016,10,4,15,45,702.5,101.0,2.75,28.5,452.0,852.19,638.62
2016,10,4,16,0,677.0,96.0,2.7,29.0,404.0,809.24,610.06
2016,10,4,16,15,640.0,90.5,2.4,28.5,352.5,752.99,572.57
2016,10,4,16,30,603.0,85.0,2.1,28.0,301.0,695.82,533.53
2016,10,4,16,45,549.5,77.0,1.85,27.5,248.5,620.59,480.42
2016,10,4,17,0,496.0,69.0,1.6,27.0,196.0,546.47,425.95
2016,10,4,17,15,412.5,58.0,1.45,26.5,146.0,446.58,349.83
2016,10,4,17,30,329.0,47.0,1.3,26.0,96.0,350.0,271.96
2016,10,4,17,45,204.5,31.0,1.2,25.5,57.0,229.88,164.13
2016,10,4,18,0,80.0,15.0,1.1,25.0,18.0,65.19,0.0
2016,10,4,18,15,40.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.5,18.5,1.95,21.5,29.0,14.02,0.0
2016,10,5,7,0,199.0,37.0,2.2,22.0,58.0,27.86,16.93
2016,10,5,7,15,299.5,52.0,2.35,22.5,104.5,39.15,27.71
2016,10,5,7,30,400.0,67.0,2.5,23.0,151.0,50.44,37.83
2016,10,5,7,45,474.0,75.5,2.7,23.5,204.5,59.58,45.85
2016,10,5,8,0,548.0,84.0,2.9,24.0,258.0,65.71,51.03
2016,10,5,8,15,593.0,91.5,2.9,24.5,310.5,70.68,55.07
2016,10,5,8,30,638.0,99.0,2.9,25.0,363.0,75.57,58.93
2016,10,5,8,45,678.0,101.5,2.9,25.5,415.0,89.48,58.61
2016,10,5,9,0,718.0,104.0,2.9,26.0,467.0,144.06,83.09
2016,10,5,9,15,740.0,108.0,2.85,26.5,513.0,201.71,123.32
2016,10,5,9,30,762.0,112.0,2.8,27.0,559.0,265.85,174.49
2016,10,5,9,45,781.0,114.0,2.75,27.5,600.5,325.05,223.96
2016,10,5,10,0,800.0,116.0,2.7,28.0,642.0,385.77,274.57
2016,10,5,10,15,811.5,118.5,2.65,28.5,676.0,445.02,323.13
2016,10,5,10,30,823.0,121.0,2.6,29.0,710.0,504.36,370.2
2016,10,5,10,45,832.5,122.0,2.55,29.5,737.0,561.17,413.82
2016,10,5,11,0,842.0,123.0,2.5,30.0,764.0,617.26,455.35
2016,10,5,11,15,847.0,124.0,2.45,30.0,782.5,669.48,493.73
2016,10,5,11,30,852.0,125.0,2.4,30.0,801.0,713.11,525.34
2016,10,5,11,45,866.0,119.0,2.4,30.5,813.5,760.97,558.27
2016,10,5,12,0,880.0,113.0,2.4,31.0,826.0,807.15,587.82
2016,10,5,12,15,880.0,113.0,2.4,31.0,827.5,845.52,612.64
2016,10,5,12,30,880.0,113.0,2.4,31.0,829.0,880.92,635.46
2016,10,5,12,45,879.0,112.0,2.4,31.5,822.0,911.32,653.66
2016,10,5,13,0,878.0,111.0,2.4,32.0,815.0,938.37,669.68
2016,10,5,13,15,874.0,110.0,2.4,32.0,799.5,959.1,683.08
2016,10,5,13,30,870.0,109.0,2.4,32.0,784.0,976.13,694.3
2016,10,5,13,45,864.0,107.5,2.45,32.0,760.0,986.91,702.23
2016,10,5,14,0,858.0,106.0,2.5,32.0,736.0,993.86,707.97
2016,10,5,14,15,848.5,104.0,2.55,32.0,704.5,992.88,708.91
2016,10,5,14,30,839.0,102.0,2.6,32.0,673.0,1001.67,716.32
2016,10,5,14,45,826.5,99.0,2.65,32.0,635.0,988.75,710.01
2016,10,5,15,0,814.0,96.0,2.7,32.0,597.0,972.1,701.62
2016,10,5,15,15,796.0,93.0,2.7,31.5,552.5,946.35,688.39
2016,10,5,15,30,778.0,90.0,2.7,31.0,508.0,917.35,673.01
2016,10,5,15,45,753.5,86.0,2.75,31.0,459.0,877.71,649.42
2016,10,5,16,0,729.0,82.0,2.8,31.0,410.0,835.59,623.77
2016,10,5,16,15,693.5,77.0,2.6,30.5,357.5,785.7,591.82
2016,10,5,16,30,658.0,72.0,2.4,30.0,305.0,729.3,554.43
2016,10,5,16,45,607.0,65.5,2.2,29.5,252.0,656.71,504.11
2016,10,5,17,0,556.0,59.0,2.0,29.0,199.0,585.19,452.26
2016,10,5,17,15,472.0,50.0,1.85,28.0,147.5,485.54,377.57
2016,10,5,17,30,388.0,41.0,1.7,27.0,96.0,390.98,302.08
2016,10,5,17,45,248.5,27.0,1.55,26.5,56.5,258.02,179.58
2016,10,5,18,0,109.0,13.0,1.4,26.0,17.0,83.0,0.0
2016,10,5,18,15,54.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,6,45,109.5,17.5,1.7,21.5,28.5,13.3,0.0
2016,10,6,7,0,219.0,35.0,1.9,22.0,57.0,26.51,15.71
2016,10,6,7,15,323.0,49.0,2.05,22.5,104.0,37.2,26.02
2016,10,6,7,30,427.0,63.0,2.2,23.0,151.0,50.58,37.93
2016,10,6,7,45,517.0,67.5,2.4,24.0,206.5,53.91,40.88
2016,10,6,8,0,607.0,72.0,2.6,25.0,262.0,57.59,43.9
2016,10,6,8,15,650.0,77.5,2.6,25.5,315.0,61.54,47.08
2016,10,6,8,30,693.0,83.0,2.6,26.0,368.0,65.47,50.16
2016,10,6,8,45,347.0,119.5,2.65,26.5,262.0,90.14,62.41
2016,10,6,9,0,1.0,156.0,2.7,27.0,156.0,115.16,86.8
2016,10,6,9,15,2.5,165.5,2.7,27.0,166.5,123.6,93.07
2016,10,6,9,30,4.0,175.0,2.7,27.0,177.0,132.18,99.45
2016,10,6,9,45,428.5,134.0,2.7,27.5,414.0,234.81,166.29
2016,10,6,10,0,853.0,93.0,2.7,28.0,651.0,389.88,277.35
2016,10,6,10,15,864.0,95.0,2.7,28.5,685.5,450.15,326.8
2016,10,6,10,30,875.0,97.0,2.7,29.0,720.0,510.26,374.88
2016,10,6,10,45,586.5,226.0,2.7,29.5,651.0,516.81,382.05
2016,10,6,11,0,298.0,355.0,2.7,30.0,582.0,477.57,353.15
2016,10,6,11,15,228.0,374.5,2.75,30.0,550.5,462.73,342.94
2016,10,6,11,30,158.0,394.0,2.8,30.0,519.0,448.85,332.46
2016,10,6,11,45,537.5,244.5,2.85,30.5,677.0,639.41,473.84
2016,10,6,12,0,917.0,95.0,2.9,31.0,835.0,821.01,601.23
2016,10,6,12,15,917.0,95.0,2.9,31.0,836.5,860.43,625.91
2016,10,6,12,30,917.0,95.0,2.9,31.0,838.0,896.74,649.49
2016,10,6,12,45,917.0,94.0,2.95,31.5,831.0,928.76,669.24
2016,10,6,13,0,917.0,93.0,3.0,32.0,824.0,957.36,686.75
2016,10,6,13,15,912.5,92.0,2.95,32.0,808.0,978.11,699.91
2016,10,6,13,30,908.0,91.0,2.9,32.0,792.0,994.99,710.74
2016,10,6,13,45,902.5,89.5,2.9,32.0,768.0,1006.42,718.67
2016,10,6,14,0,897.0,88.0,2.9,32.0,744.0,1013.87,724.31
2016,10,6,14,15,888.0,86.5,2.9,32.0,712.0,1013.83,725.4
2016,10,6,14,30,879.0,85.0,2.9,32.0,680.0,1009.82,724.23
2016,10,6,14,45,548.0,182.5,2.9,32.0,546.5,796.96,586.12
2016,10,6,15,0,217.0,280.0,2.9,32.0,413.0,524.61,391.98
2016,10,6,15,15,505.5,183.0,2.9,31.5,461.0,755.17,564.76
2016,10,6,15,30,794.0,86.0,2.9,31.0,509.0,928.92,684.07
2016,10,6,15,45,767.5,82.5,2.9,31.0,459.0,887.63,657.25
2016,10,6,16,0,741.0,79.0,2.9,31.0,409.0,843.9,630.18
2016,10,6,16,15,705.0,74.5,2.65,30.5,356.5,787.89,593.75
2016,10,6,16,30,669.0,70.0,2.4,30.0,304.0,737.04,559.93
2016,10,6,16,45,612.0,64.0,2.2,29.5,249.5,659.51,506.04
2016,10,6,17,0,555.0,58.0,2.0,29.0,195.0,583.43,450.8
2016,10,6,17,15,469.5,49.0,1.85,28.0,144.0,482.62,375.02
2016,10,6,17,30,384.0,40.0,1.7,27.0,93.0,387.05,298.35
2016,10,6,17,45,237.0,26.0,1.55,26.5,54.0,246.22,165.49
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,69.55,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.5,16.0,0.5,22.5,28.5,12.59,0.0
2016,10,7,7,0,259.0,32.0,0.6,23.0,57.0,26.2,15.27
2016,10,7,7,15,364.5,43.5,0.75,23.5,104.5,35.38,24.37
2016,10,7,7,30,470.0,55.0,0.9,24.0,152.0,44.6,32.66
2016,10,7,7,45,554.5,59.0,1.1,24.5,206.5,47.87,35.62
2016,10,7,8,0,639.0,63.0,1.3,25.0,261.0,51.45,38.65
2016,10,7,8,15,679.0,68.0,1.55,25.0,313.5,59.84,45.74
2016,10,7,8,30,719.0,73.0,1.8,25.0,366.0,63.9,49.05
2016,10,7,8,45,749.0,76.0,2.05,25.5,416.5,83.83,50.72
2016,10,7,9,0,779.0,79.0,2.3,26.0,467.0,141.4,77.96
2016,10,7,9,15,389.5,112.5,2.5,26.0,306.5,148.38,96.59
2016,10,7,9,30,0.0,146.0,2.7,26.0,146.0,110.53,82.92
2016,10,7,9,45,60.0,225.5,2.95,26.5,265.0,186.36,140.14
2016,10,7,10,0,120.0,305.0,3.2,27.0,384.0,273.74,205.66
2016,10,7,10,15,125.0,318.5,3.4,27.0,404.0,299.36,225.46
2016,10,7,10,30,130.0,332.0,3.6,27.0,424.0,325.66,245.81
2016,10,7,10,45,164.5,344.5,3.8,27.5,465.5,367.75,277.35
2016,10,7,11,0,199.0,357.0,4.0,28.0,507.0,413.7,311.58
2016,10,7,11,15,189.0,374.0,4.2,28.0,519.5,438.26,329.98
2016,10,7,11,30,179.0,391.0,4.4,28.0,532.0,461.96,347.58
2016,10,7,11,45,215.0,392.5,4.6,28.0,564.0,505.4,380.46
2016,10,7,12,0,251.0,394.0,4.8,28.0,596.0,551.38,415.1
2016,10,7,12,15,535.0,268.0,4.95,28.0,699.0,719.28,542.26
2016,10,7,12,30,819.0,142.0,5.1,28.0,802.0,871.19,653.24
2016,10,7,12,45,807.5,147.0,5.25,28.0,793.0,897.35,671.44
2016,10,7,13,0,796.0,152.0,5.4,28.0,784.0,919.75,687.89
2016,10,7,13,15,791.0,150.5,5.45,27.5,768.5,938.08,702.54
2016,10,7,13,30,786.0,149.0,5.5,27.0,753.0,952.79,714.94
2016,10,7,13,45,547.0,241.5,5.55,27.0,655.0,829.53,628.17
2016,10,7,14,0,308.0,334.0,5.6,27.0,557.0,676.5,514.34
2016,10,7,14,15,218.5,326.5,5.55,26.5,481.5,561.82,431.28
2016,10,7,14,30,129.0,319.0,5.5,26.0,406.0,469.28,361.72
2016,10,7,14,45,72.0,266.5,5.5,26.0,314.5,331.83,257.33
2016,10,7,15,0,15.0,214.0,5.5,26.0,223.0,198.08,152.43
2016,10,7,15,15,150.0,218.5,5.4,25.5,298.5,388.09,306.29
2016,10,7,15,30,285.0,223.0,5.3,25.0,374.0,556.48,439.04
2016,10,7,15,45,449.0,168.5,5.25,24.5,379.0,675.01,534.0
2016,10,7,16,0,613.0,114.0,5.2,24.0,384.0,771.12,608.75
2016,10,7,16,15,572.5,106.0,5.1,23.5,333.0,709.5,565.06
2016,10,7,16,30,532.0,98.0,5.0,23.0,282.0,647.14,520.3
2016,10,7,16,45,484.5,86.0,4.9,22.5,231.0,567.61,460.53
2016,10,7,17,0,437.0,74.0,4.8,22.0,180.0,497.99,406.0
2016,10,7,17,15,351.5,60.5,4.6,21.5,131.5,398.17,324.24
2016,10,7,17,30,266.0,47.0,4.4,21.0,83.0,305.29,243.59
2016,10,7,17,45,133.0,29.5,4.2,20.5,47.5,174.15,113.75
2016,10,7,18,0,0.0,12.0,4.0,20.0,12.0,9.44,0.0
2016,10,7,18,15,0.0,6.0,3.9,19.5,6.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,130.5,16.0,3.5,13.5,28.5,12.59,0.0
2016,10,8,7,0,261.0,32.0,3.6,14.0,57.0,26.25,15.78
2016,10,8,7,15,364.5,44.5,3.65,14.5,104.5,36.25,26.05
2016,10,8,7,30,468.0,57.0,3.7,15.0,152.0,46.21,35.34
2016,10,8,7,45,534.0,65.5,3.75,15.5,205.5,52.64,41.24
2016,10,8,8,0,600.0,74.0,3.8,16.0,259.0,59.06,46.89
2016,10,8,8,15,643.0,80.5,3.7,16.5,312.0,63.66,50.77
2016,10,8,8,30,686.0,87.0,3.6,17.0,365.0,68.2,54.49
2016,10,8,8,45,717.0,91.5,3.55,18.0,416.0,90.51,57.32
2016,10,8,9,0,748.0,96.0,3.5,19.0,467.0,153.08,90.76
2016,10,8,9,15,769.5,99.5,3.4,19.5,513.5,211.47,133.72
2016,10,8,9,30,791.0,103.0,3.3,20.0,560.0,272.22,184.32
2016,10,8,9,45,521.0,200.0,3.25,20.5,510.0,311.64,228.42
2016,10,8,10,0,251.0,297.0,3.2,21.0,460.0,319.13,242.89
2016,10,8,10,15,254.0,312.0,3.15,21.5,484.5,354.06,270.7
2016,10,8,10,30,257.0,327.0,3.1,22.0,509.0,389.39,298.14
2016,10,8,10,45,563.5,220.0,3.1,23.0,637.5,499.74,381.53
2016,10,8,11,0,870.0,113.0,3.1,24.0,766.0,627.15,476.91
2016,10,8,11,15,875.0,114.0,3.0,24.0,785.0,679.21,515.88
2016,10,8,11,30,880.0,115.0,2.9,24.0,804.0,729.49,552.86
2016,10,8,11,45,884.5,115.0,2.85,24.5,814.5,776.51,585.72
2016,10,8,12,0,889.0,115.0,2.8,25.0,825.0,821.26,614.5
2016,10,8,12,15,889.5,115.0,2.8,25.5,826.5,860.22,639.24
2016,10,8,12,30,890.0,115.0,2.8,26.0,828.0,896.21,661.8
2016,10,8,12,45,890.0,113.5,2.8,26.5,821.5,927.14,680.87
2016,10,8,13,0,890.0,112.0,2.8,27.0,815.0,954.72,697.7
2016,10,8,13,15,885.5,111.0,2.8,27.0,799.0,975.04,711.21
2016,10,8,13,30,881.0,110.0,2.8,27.0,783.0,991.6,722.47
2016,10,8,13,45,876.5,107.5,2.85,27.0,759.0,1002.74,730.83
2016,10,8,14,0,872.0,105.0,2.9,27.0,735.0,1010.0,736.91
2016,10,8,14,15,862.0,103.5,2.9,27.0,703.0,1008.94,737.38
2016,10,8,14,30,852.0,102.0,2.9,27.0,671.0,1017.66,744.49
2016,10,8,14,45,835.0,101.0,2.9,27.0,631.5,1002.34,736.05
2016,10,8,15,0,818.0,100.0,2.9,27.0,592.0,983.3,725.5
2016,10,8,15,15,799.0,96.5,2.9,27.0,547.0,955.68,709.35
2016,10,8,15,30,780.0,93.0,2.9,27.0,502.0,924.8,691.03
2016,10,8,15,45,759.0,87.5,2.9,27.0,453.0,886.51,667.54
2016,10,8,16,0,738.0,82.0,2.9,27.0,404.0,845.58,641.89
2016,10,8,16,15,701.0,77.0,2.7,26.5,351.0,794.36,608.41
2016,10,8,16,30,664.0,72.0,2.5,26.0,298.0,736.24,569.04
2016,10,8,16,45,614.5,64.5,2.3,25.5,244.5,663.29,517.32
2016,10,8,17,0,565.0,57.0,2.1,25.0,191.0,591.31,463.78
2016,10,8,17,15,476.5,47.5,1.95,24.0,139.5,487.01,383.66
2016,10,8,17,30,388.0,38.0,1.8,23.0,88.0,388.33,302.32
2016,10,8,17,45,241.5,24.0,1.65,22.0,49.5,242.52,147.85
2016,10,8,18,0,95.0,10.0,1.5,21.0,11.0,71.37,0.0
2016,10,8,18,15,47.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,195.5,13.0,2.0,12.5,31.0,10.23,0.0
2016,10,9,7,0,391.0,26.0,2.2,13.0,62.0,21.74,12.0
2016,10,9,7,15,498.0,35.0,2.25,13.5,114.0,31.91,22.36
2016,10,9,7,30,605.0,44.0,2.3,14.0,166.0,40.28,30.23
2016,10,9,7,45,665.5,50.0,2.4,15.0,222.0,45.78,35.24
2016,10,9,8,0,726.0,56.0,2.5,16.0,278.0,51.32,40.05
2016,10,9,8,15,698.0,69.0,2.6,17.0,315.0,60.95,48.3
2016,10,9,8,30,670.0,82.0,2.7,18.0,352.0,64.5,51.05
2016,10,9,8,45,582.0,121.5,2.85,19.0,378.5,107.54,72.7
2016,10,9,9,0,494.0,161.0,3.0,20.0,405.0,164.96,109.85
2016,10,9,9,15,467.5,187.0,2.9,20.5,436.0,215.73,149.39
2016,10,9,9,30,441.0,213.0,2.8,21.0,467.0,263.61,189.65
2016,10,9,9,45,681.0,147.0,2.75,21.5,571.0,325.75,233.92
2016,10,9,10,0,921.0,81.0,2.7,22.0,675.0,411.26,299.54
2016,10,9,10,15,931.0,82.5,2.7,22.0,710.0,474.49,353.54
2016,10,9,10,30,941.0,84.0,2.7,22.0,745.0,537.3,405.71
2016,10,9,10,45,948.0,85.5,2.7,22.5,772.5,597.81,453.64
2016,10,9,11,0,955.0,87.0,2.7,23.0,800.0,657.04,498.89
2016,10,9,11,15,959.5,87.5,2.7,23.0,819.0,712.19,540.75
2016,10,9,11,30,964.0,88.0,2.7,23.0,838.0,765.28,580.01
2016,10,9,11,45,963.0,90.5,2.75,23.5,848.0,813.9,613.2
2016,10,9,12,0,962.0,93.0,2.8,24.0,858.0,859.59,642.89
2016,10,9,12,15,962.0,93.0,2.85,24.0,859.5,900.53,670.41
2016,10,9,12,30,962.0,93.0,2.9,24.0,861.0,938.21,695.68
2016,10,9,12,45,960.5,93.0,2.95,24.5,853.0,971.12,716.39
2016,10,9,13,0,959.0,93.0,3.0,25.0,845.0,1000.39,734.69
2016,10,9,13,15,955.0,92.0,3.05,24.5,829.0,1022.42,751.25
2016,10,9,13,30,951.0,91.0,3.1,24.0,813.0,1040.45,765.45
2016,10,9,13,45,943.5,90.5,3.15,24.0,787.5,1051.52,773.86
2016,10,9,14,0,936.0,90.0,3.2,24.0,762.0,1058.44,779.81
2016,10,9,14,15,927.0,88.5,3.2,24.0,729.5,1058.56,781.13
2016,10,9,14,30,918.0,87.0,3.2,24.0,697.0,1054.57,780.03
2016,10,9,14,45,582.5,177.5,3.2,24.0,556.5,839.87,636.83
2016,10,9,15,0,247.0,268.0,3.2,24.0,416.0,543.82,420.77
2016,10,9,15,15,551.0,173.5,3.05,23.5,470.0,792.23,611.06
2016,10,9,15,30,855.0,79.0,2.9,23.0,524.0,982.53,742.91
2016,10,9,15,45,764.0,84.5,2.75,23.0,452.5,888.18,677.81
2016,10,9,16,0,673.0,90.0,2.6,23.0,381.0,800.33,618.32
2016,10,9,16,15,626.5,88.0,2.3,22.0,331.0,739.54,577.85
2016,10,9,16,30,580.0,86.0,2.0,21.0,281.0,677.98,535.17
2016,10,9,16,45,535.0,75.5,1.75,20.5,230.0,607.58,483.44
2016,10,9,17,0,490.0,65.0,1.5,20.0,179.0,537.91,429.83
2016,10,9,17,15,415.0,52.0,1.5,19.5,130.5,442.84,354.77
2016,10,9,17,30,340.0,39.0,1.5,19.0,82.0,352.7,278.09
2016,10,9,17,45,170.0,19.5,1.5,18.5,41.0,184.0,102.03
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
