Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,17,0,433.0,44.0,1.9,25.0,111.0,468.27,364.23
2016,10,29,17,15,297.5,31.5,1.75,24.0,69.0,329.15,245.95
2016,10,29,17,30,162.0,19.0,1.6,23.0,27.0,176.1,0.0
2016,10,29,17,45,81.0,9.5,1.5,22.5,13.5,7.47,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,26.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,53.0,16.0,1.5,18.0,18.0,12.59,0.0
2016,10,30,7,15,175.5,34.0,1.75,18.5,56.0,25.58,14.42
2016,10,30,7,30,298.0,52.0,2.0,19.0,94.0,39.09,27.86
2016,10,30,7,45,393.0,62.5,2.3,20.0,143.0,47.24,35.4
2016,10,30,8,0,488.0,73.0,2.6,21.0,192.0,58.31,45.16
2016,10,30,8,15,544.5,81.0,2.6,21.5,242.0,63.98,50.08
2016,10,30,8,30,601.0,89.0,2.6,22.0,292.0,72.75,57.49
2016,10,30,8,45,652.0,91.5,2.6,23.0,342.5,121.34,71.23
2016,10,30,9,0,703.0,94.0,2.6,24.0,393.0,176.4,107.36
2016,10,30,9,15,729.5,98.0,2.5,24.5,437.5,233.7,152.85
2016,10,30,9,30,756.0,102.0,2.4,25.0,482.0,293.91,203.22
2016,10,30,9,45,777.5,104.0,2.3,25.5,521.5,355.71,255.24
2016,10,30,10,0,799.0,106.0,2.2,26.0,561.0,416.31,305.43
2016,10,30,10,15,812.5,108.5,2.1,26.5,594.0,475.17,352.92
2016,10,30,10,30,826.0,111.0,2.0,27.0,627.0,534.25,398.81
2016,10,30,10,45,838.0,111.0,1.95,27.5,653.0,590.15,440.93
2016,10,30,11,0,850.0,111.0,1.9,28.0,679.0,645.46,481.12
2016,10,30,11,15,856.0,112.0,1.9,28.0,696.5,696.88,518.55
2016,10,30,11,30,862.0,113.0,1.9,28.0,714.0,746.65,553.9
2016,10,30,11,45,877.5,107.5,1.9,28.5,725.5,787.27,580.63
2016,10,30,12,0,893.0,102.0,1.9,29.0,737.0,833.43,609.55
2016,10,30,12,15,893.5,102.0,1.95,29.0,737.5,870.73,634.0
2016,10,30,12,30,894.0,102.0,2.0,29.0,738.0,905.07,656.56
2016,10,30,12,45,895.0,99.5,2.1,29.5,730.5,934.09,674.87
2016,10,30,13,0,896.0,97.0,2.2,30.0,723.0,959.79,691.12
2016,10,30,13,15,891.0,96.5,2.25,30.0,706.5,978.54,703.94
2016,10,30,13,30,886.0,96.0,2.3,30.0,690.0,993.61,714.63
2016,10,30,13,45,881.0,93.0,2.35,30.0,666.0,1002.05,721.32
2016,10,30,14,0,876.0,90.0,2.4,30.0,642.0,1006.66,725.83
2016,10,30,14,15,865.0,88.5,2.45,30.0,610.0,1003.22,725.42
2016,10,30,14,30,854.0,87.0,2.5,30.0,578.0,1008.94,731.15
2016,10,30,14,45,840.5,83.5,2.55,30.0,539.5,992.91,722.97
2016,10,30,15,0,827.0,80.0,2.6,30.0,501.0,973.27,712.68
2016,10,30,15,15,805.0,77.0,2.6,29.5,456.5,942.3,695.86
2016,10,30,15,30,783.0,74.0,2.6,29.0,412.0,908.3,676.82
2016,10,30,15,45,754.0,69.5,2.6,29.0,364.0,862.74,648.13
2016,10,30,16,0,725.0,65.0,2.6,29.0,316.0,815.02,617.17
2016,10,30,16,15,678.0,60.0,2.25,28.0,264.5,748.01,571.46
2016,10,30,16,30,631.0,55.0,1.9,27.0,213.0,688.55,528.93
2016,10,30,16,45,557.5,47.5,1.6,26.5,162.5,596.0,459.04
2016,10,30,17,0,484.0,40.0,1.3,26.0,112.0,506.53,387.45
2016,10,30,17,15,345.5,28.5,1.25,25.0,69.0,364.74,266.79
2016,10,30,17,30,207.0,17.0,1.2,24.0,26.0,207.21,0.0
2016,10,30,17,45,103.5,8.5,1.2,23.0,13.0,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,169.0,14.0,1.1,15.0,20.0,11.02,0.0
2016,10,31,7,15,321.0,26.5,1.35,16.0,62.0,21.94,11.44
2016,10,31,7,30,473.0,39.0,1.6,17.0,104.0,32.53,22.42
2016,10,31,7,45,562.0,46.0,1.9,18.0,156.5,38.41,27.99
2016,10,31,8,0,651.0,53.0,2.2,19.0,209.0,48.16,36.67
2016,10,31,8,15,700.5,58.0,2.25,19.5,261.5,52.63,40.61
2016,10,31,8,30,750.0,63.0,2.3,20.0,314.0,61.83,48.51
2016,10,31,8,45,786.0,66.0,2.4,21.0,365.0,118.07,64.17
2016,10,31,9,0,822.0,69.0,2.5,22.0,416.0,178.77,105.01
2016,10,31,9,15,843.5,72.0,2.6,22.5,461.5,240.63,155.2
2016,10,31,9,30,865.0,75.0,2.7,23.0,507.0,306.71,211.71
2016,10,31,9,45,880.5,77.0,2.8,24.0,546.5,368.88,265.24
2016,10,31,10,0,896.0,79.0,2.9,25.0,586.0,431.79,318.25
2016,10,31,10,15,906.0,80.5,2.9,25.0,618.5,492.25,369.08
2016,10,31,10,30,916.0,82.0,2.9,25.0,651.0,552.28,418.04
2016,10,31,10,45,922.5,83.0,2.95,25.5,676.0,609.18,462.48
2016,10,31,11,0,929.0,84.0,3.0,26.0,701.0,664.75,504.5
2016,10,31,11,15,932.5,85.0,3.05,26.5,717.5,716.76,542.68
2016,10,31,11,30,936.0,86.0,3.1,27.0,734.0,766.69,578.31
2016,10,31,11,45,934.5,87.5,3.15,27.5,741.5,811.04,607.29
2016,10,31,12,0,933.0,89.0,3.2,28.0,749.0,852.49,634.05
2016,10,31,12,15,932.0,89.0,3.2,28.0,748.5,889.74,658.77
2016,10,31,12,30,931.0,89.0,3.2,28.0,748.0,923.8,681.31
2016,10,31,12,45,926.5,89.0,3.25,28.5,739.0,951.35,698.5
2016,10,31,13,0,922.0,89.0,3.3,29.0,730.0,975.27,713.37
2016,10,31,13,15,916.5,88.0,3.3,29.0,712.0,993.38,725.62
2016,10,31,13,30,911.0,87.0,3.3,29.0,694.0,1007.67,735.57
2016,10,31,13,45,901.0,86.5,3.35,29.0,668.5,1014.24,741.09
2016,10,31,14,0,891.0,86.0,3.4,29.0,643.0,1016.91,744.32
2016,10,31,14,15,879.0,84.0,3.4,29.0,610.0,1011.84,742.34
2016,10,31,14,30,867.0,82.0,3.4,29.0,577.0,1002.97,738.1
2016,10,31,14,45,848.5,80.5,3.4,29.0,537.5,997.06,736.01
2016,10,31,15,0,830.0,79.0,3.4,29.0,498.0,974.93,723.26
2016,10,31,15,15,806.5,76.0,3.3,28.5,453.0,942.42,704.35
2016,10,31,15,30,783.0,73.0,3.2,28.0,408.0,906.93,683.21
2016,10,31,15,45,749.0,69.0,3.15,27.5,359.0,857.15,652.05
2016,10,31,16,0,715.0,65.0,3.1,27.0,310.0,805.4,618.57
2016,10,31,16,15,665.5,60.0,2.7,26.0,258.5,736.29,570.48
2016,10,31,16,30,616.0,55.0,2.3,25.0,207.0,675.14,525.87
2016,10,31,16,45,535.5,47.5,1.9,24.5,157.0,576.98,450.24
2016,10,31,17,0,455.0,40.0,1.5,24.0,107.0,482.38,373.33
2016,10,31,17,15,315.0,28.0,1.45,23.0,65.0,340.06,249.03
2016,10,31,17,30,175.0,16.0,1.4,22.0,23.0,145.13,0.0
2016,10,31,17,45,87.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,11.02,0.0
2016,11,1,7,15,211.0,28.5,2.6,20.5,53.5,21.74,10.62
2016,11,1,7,30,348.0,43.0,2.9,21.0,91.0,35.17,24.16
2016,11,1,7,45,436.5,52.5,3.2,21.5,139.0,42.63,31.14
2016,11,1,8,0,525.0,62.0,3.5,22.0,187.0,50.15,37.89
2016,11,1,8,15,579.5,69.0,3.65,22.5,236.5,55.4,42.47
2016,11,1,8,30,634.0,76.0,3.8,23.0,286.0,65.71,51.24
2016,11,1,8,45,317.0,83.5,4.0,23.5,188.5,87.35,55.02
2016,11,1,9,0,0.0,91.0,4.2,24.0,91.0,69.39,51.4
2016,11,1,9,15,92.5,156.0,4.2,24.5,201.5,138.42,103.16
2016,11,1,9,30,185.0,221.0,4.2,25.0,312.0,219.69,164.65
2016,11,1,9,45,232.0,234.5,4.25,26.0,358.5,261.8,196.81
2016,11,1,10,0,279.0,248.0,4.3,27.0,405.0,314.92,237.62
2016,11,1,10,15,556.5,172.5,4.3,27.0,509.0,409.24,309.21
2016,11,1,10,30,834.0,97.0,4.3,27.0,613.0,526.77,399.63
2016,11,1,10,45,557.5,201.0,4.3,27.5,552.0,507.49,386.25
2016,11,1,11,0,281.0,305.0,4.3,28.0,491.0,451.26,342.92
2016,11,1,11,15,288.5,308.5,4.3,28.5,503.5,480.27,364.55
2016,11,1,11,30,296.0,312.0,4.3,29.0,516.0,509.3,385.58
2016,11,1,11,45,278.5,323.5,4.3,29.5,517.5,526.79,397.43
2016,11,1,12,0,261.0,335.0,4.3,30.0,519.0,542.37,407.69
2016,11,1,12,15,575.5,213.5,4.3,30.0,619.0,722.75,543.56
2016,11,1,12,30,890.0,92.0,4.3,30.0,719.0,891.16,661.39
2016,11,1,12,45,637.5,195.0,4.3,30.0,641.5,818.38,610.31
2016,11,1,13,0,385.0,298.0,4.3,30.0,564.0,681.56,510.36
2016,11,1,13,15,629.5,194.0,4.3,30.0,616.5,852.65,636.53
2016,11,1,13,30,874.0,90.0,4.3,30.0,669.0,974.83,718.66
2016,11,1,13,45,864.0,89.5,4.3,30.0,644.5,980.85,722.75
2016,11,1,14,0,854.0,89.0,4.3,30.0,620.0,983.11,725.35
2016,11,1,14,15,427.5,127.0,4.25,30.0,393.0,624.75,477.56
2016,11,1,14,30,1.0,165.0,4.2,30.0,166.0,138.23,102.87
2016,11,1,14,45,0.5,152.5,4.2,30.0,153.0,127.27,95.11
2016,11,1,15,0,0.0,140.0,4.2,30.0,140.0,116.31,86.76
2016,11,1,15,15,377.5,107.0,4.1,29.5,267.0,542.3,426.0
2016,11,1,15,30,755.0,74.0,4.0,29.0,394.0,880.29,669.82
2016,11,1,15,45,720.0,70.0,3.95,29.0,346.0,829.99,633.86
2016,11,1,16,0,685.0,66.0,3.9,29.0,298.0,777.85,598.35
2016,11,1,16,15,635.0,60.5,3.45,28.5,248.0,715.7,553.87
2016,11,1,16,30,585.0,55.0,3.0,28.0,198.0,647.23,502.8
2016,11,1,16,45,501.0,47.5,2.65,27.5,149.0,547.03,425.95
2016,11,1,17,0,417.0,40.0,2.3,27.0,100.0,450.64,347.92
2016,11,1,17,15,277.5,28.0,2.2,26.5,60.5,310.31,222.88
2016,11,1,17,30,138.0,16.0,2.1,26.0,21.0,117.13,0.0
2016,11,1,17,45,69.0,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,21.0,13.0,9.44,0.0
2016,11,2,7,15,134.5,30.5,2.7,21.5,47.5,22.9,10.97
2016,11,2,7,30,247.0,49.0,2.9,22.0,82.0,36.67,25.24
2016,11,2,7,45,346.5,60.5,3.15,22.5,129.0,45.46,33.39
2016,11,2,8,0,446.0,72.0,3.4,23.0,176.0,54.33,41.31
2016,11,2,8,15,223.0,82.0,3.55,23.0,134.0,59.9,46.25
2016,11,2,8,30,0.0,92.0,3.7,23.0,92.0,68.4,53.56
2016,11,2,8,45,331.5,93.5,3.85,23.5,231.0,96.09,61.55
2016,11,2,9,0,663.0,95.0,4.0,24.0,370.0,173.99,107.44
2016,11,2,9,15,409.0,157.5,4.05,24.5,333.0,210.14,147.65
2016,11,2,9,30,155.0,220.0,4.1,25.0,296.0,211.12,158.77
2016,11,2,9,45,158.0,238.5,4.15,25.5,321.5,240.33,182.21
2016,11,2,10,0,161.0,257.0,4.2,26.0,347.0,270.24,205.87
2016,11,2,10,15,131.5,271.0,4.15,26.5,347.5,282.48,215.78
2016,11,2,10,30,102.0,285.0,4.1,27.0,348.0,283.7,216.68
2016,11,2,10,45,457.5,199.5,4.05,27.5,498.0,450.09,344.3
2016,11,2,11,0,813.0,114.0,4.0,28.0,648.0,626.82,476.72
2016,11,2,11,15,482.0,223.5,3.9,28.0,542.5,546.87,415.83
2016,11,2,11,30,151.0,333.0,3.8,28.0,437.0,411.35,311.78
2016,11,2,11,45,486.5,227.0,3.75,28.0,567.0,610.47,464.4
2016,11,2,12,0,822.0,121.0,3.7,28.0,697.0,805.4,606.02
2016,11,2,12,15,821.5,121.0,3.6,28.0,696.5,840.28,628.14
2016,11,2,12,30,821.0,121.0,3.5,28.0,696.0,872.29,649.24
2016,11,2,12,45,597.5,210.0,3.4,28.0,626.0,796.32,595.39
2016,11,2,13,0,374.0,299.0,3.3,28.0,556.0,672.76,505.01
2016,11,2,13,15,193.0,260.0,3.15,28.0,392.5,448.63,341.99
2016,11,2,13,30,12.0,221.0,3.0,28.0,229.0,196.37,148.15
2016,11,2,13,45,387.0,172.0,2.95,28.0,411.0,608.04,466.64
2016,11,2,14,0,762.0,123.0,2.9,28.0,593.0,950.67,703.76
2016,11,2,14,15,747.5,120.0,2.8,27.5,561.5,941.71,696.66
2016,11,2,14,30,733.0,117.0,2.7,27.0,530.0,929.25,690.47
2016,11,2,14,45,371.5,145.0,2.65,27.0,354.0,583.82,449.73
2016,11,2,15,0,10.0,173.0,2.6,27.0,178.0,160.69,122.4
2016,11,2,15,15,294.0,145.5,2.45,27.0,269.5,481.59,379.49
2016,11,2,15,30,578.0,118.0,2.3,27.0,361.0,765.73,586.48
2016,11,2,15,45,525.0,113.5,2.2,27.0,314.0,691.75,532.69
2016,11,2,16,0,472.0,109.0,2.1,27.0,267.0,627.92,487.84
2016,11,2,16,15,413.0,98.0,1.9,26.5,219.5,550.51,431.8
2016,11,2,16,30,354.0,87.0,1.7,26.0,172.0,474.87,374.66
2016,11,2,16,45,261.0,72.5,1.55,25.5,126.5,367.39,289.96
2016,11,2,17,0,168.0,58.0,1.4,25.0,81.0,251.52,195.85
2016,11,2,17,15,84.0,35.5,1.5,24.5,47.0,151.06,105.44
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,10.23,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,20.5,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.36,0.0
2016,11,3,7,15,0.0,11.5,1.2,21.0,11.5,8.73,0.5
2016,11,3,7,30,0.0,20.0,1.4,21.0,20.0,15.22,7.24
2016,11,3,7,45,0.0,31.5,1.6,21.5,31.5,24.03,15.12
2016,11,3,8,0,0.0,43.0,1.8,22.0,43.0,32.87,22.95
2016,11,3,8,15,0.0,55.5,1.85,22.0,55.5,42.51,31.41
2016,11,3,8,30,0.0,68.0,1.9,22.0,68.0,51.94,37.67
2016,11,3,8,45,0.0,101.5,1.95,22.5,101.5,76.09,57.39
2016,11,3,9,0,0.0,135.0,2.0,23.0,135.0,100.65,77.08
2016,11,3,9,15,13.5,162.0,2.0,23.0,168.5,124.14,95.23
2016,11,3,9,30,27.0,189.0,2.0,23.0,202.0,149.89,115.18
2016,11,3,9,45,33.0,208.0,2.0,23.0,225.5,171.98,132.45
2016,11,3,10,0,39.0,227.0,2.0,23.0,249.0,193.87,149.51
2016,11,3,10,15,21.5,204.5,1.9,23.0,217.0,168.2,129.36
2016,11,3,10,30,4.0,182.0,1.8,23.0,185.0,143.61,109.87
2016,11,3,10,45,2.0,162.5,1.75,23.5,164.0,127.72,96.98
2016,11,3,11,0,0.0,143.0,1.7,24.0,143.0,111.34,83.71
2016,11,3,11,15,105.5,235.5,1.6,24.0,307.5,280.4,216.71
2016,11,3,11,30,211.0,328.0,1.5,24.0,472.0,450.21,343.53
2016,11,3,11,45,105.5,233.5,1.45,24.5,305.5,295.17,226.17
2016,11,3,12,0,0.0,139.0,1.4,25.0,139.0,108.97,80.9
2016,11,3,12,15,13.5,206.5,1.3,25.0,216.5,177.71,135.18
2016,11,3,12,30,27.0,274.0,1.2,25.0,294.0,251.57,191.65
2016,11,3,12,45,13.5,183.5,1.2,25.0,193.5,159.95,121.14
2016,11,3,13,0,0.0,93.0,1.2,25.0,93.0,71.76,51.84
2016,11,3,13,15,0.0,63.0,1.25,25.0,63.0,48.48,33.42
2016,11,3,13,30,0.0,33.0,1.3,25.0,33.0,25.32,14.85
2016,11,3,13,45,0.0,71.5,1.4,25.0,71.5,55.02,38.81
2016,11,3,14,0,0.0,110.0,1.5,25.0,110.0,86.02,63.63
2016,11,3,14,15,0.0,60.5,1.55,25.0,60.5,46.46,32.02
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,8.4,1.2
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,7.63,0.59
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,6.86,0.0
2016,11,3,15,15,0.0,8.0,1.65,24.5,8.0,6.09,0.0
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,5.32,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,4.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,3.79,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.03,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.27,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.51,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.76,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.38,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,3.93,0.0
2016,11,4,7,15,0.0,22.5,3.25,18.0,22.5,17.0,5.93
2016,11,4,7,30,0.0,40.0,3.3,18.0,40.0,29.71,19.65
2016,11,4,7,45,8.0,61.0,3.4,18.0,63.0,44.64,33.27
2016,11,4,8,0,16.0,82.0,3.5,18.0,86.0,59.44,46.62
2016,11,4,8,15,25.0,102.5,3.55,18.0,110.0,72.47,58.22
2016,11,4,8,30,34.0,123.0,3.6,18.0,134.0,86.88,67.29
2016,11,4,8,45,17.0,107.5,3.7,18.5,113.0,81.67,62.36
2016,11,4,9,0,0.0,92.0,3.8,19.0,92.0,70.07,53.08
2016,11,4,9,15,0.0,112.5,3.8,19.0,112.5,85.57,65.76
2016,11,4,9,30,0.0,133.0,3.8,19.0,133.0,101.34,78.55
2016,11,4,9,45,0.0,92.5,3.8,19.5,92.5,71.13,53.36
2016,11,4,10,0,0.0,52.0,3.8,20.0,52.0,39.88,27.41
2016,11,4,10,15,0.0,86.0,3.75,20.0,86.0,66.2,48.99
2016,11,4,10,30,0.0,120.0,3.7,20.0,120.0,92.75,70.52
2016,11,4,10,45,0.0,142.0,3.65,20.5,142.5,110.3,84.42
2016,11,4,11,0,0.0,164.0,3.6,21.0,165.0,128.24,98.51
2016,11,4,11,15,5.0,192.5,3.55,21.0,196.5,155.33,120.09
2016,11,4,11,30,10.0,221.0,3.5,21.0,228.0,183.68,142.54
2016,11,4,11,45,5.0,175.5,3.5,21.5,179.0,142.72,109.63
2016,11,4,12,0,0.0,130.0,3.5,22.0,130.0,101.62,76.53
2016,11,4,12,15,3.0,162.5,3.45,22.0,164.5,131.34,100.38
2016,11,4,12,30,6.0,195.0,3.4,22.0,199.0,162.43,125.1
2016,11,4,12,45,10.0,214.5,3.35,22.0,221.5,184.33,142.51
2016,11,4,13,0,14.0,234.0,3.3,22.0,244.0,207.33,160.76
2016,11,4,13,15,8.0,203.5,3.25,22.0,209.5,175.03,135.24
2016,11,4,13,30,2.0,173.0,3.2,22.0,175.0,142.5,109.43
2016,11,4,13,45,1.0,158.0,3.2,22.0,159.0,128.77,98.65
2016,11,4,14,0,0.0,143.0,3.2,22.0,143.0,114.96,87.72
2016,11,4,14,15,0.5,155.0,3.15,22.0,155.5,127.32,97.85
2016,11,4,14,30,1.0,167.0,3.1,22.0,168.0,140.76,108.85
2016,11,4,14,45,16.5,180.5,3.1,22.0,189.0,172.64,135.38
2016,11,4,15,0,32.0,194.0,3.1,22.0,210.0,229.22,181.39
2016,11,4,15,15,24.0,173.5,3.0,21.5,185.0,180.47,142.87
2016,11,4,15,30,16.0,153.0,2.9,21.0,160.0,153.95,121.84
2016,11,4,15,45,11.0,134.5,2.85,21.0,139.5,132.8,104.74
2016,11,4,16,0,6.0,116.0,2.8,21.0,119.0,111.73,87.47
2016,11,4,16,15,3.0,96.0,2.6,20.5,97.5,90.7,70.19
2016,11,4,16,30,0.0,76.0,2.4,20.0,76.0,69.44,52.39
2016,11,4,16,45,0.0,56.5,2.25,20.0,56.5,51.04,36.73
2016,11,4,17,0,0.0,37.0,2.1,20.0,37.0,31.55,20.06
2016,11,4,17,15,0.0,21.5,2.0,20.0,21.5,16.42,6.08
2016,11,4,17,30,0.0,6.0,1.9,20.0,6.0,4.72,0.0
2016,11,4,17,45,0.0,3.0,1.85,20.0,3.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,17.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,17.0,2.0,1.57,0.0
2016,11,5,7,15,0.0,10.0,3.2,17.0,10.0,7.59,0.0
2016,11,5,7,30,0.0,18.0,3.3,17.0,18.0,13.69,6.03
2016,11,5,7,45,0.0,29.5,3.4,17.0,29.5,22.5,14.06
2016,11,5,8,0,0.0,41.0,3.5,17.0,41.0,31.33,22.08
2016,11,5,8,15,0.0,53.0,3.45,17.0,53.0,40.58,30.37
2016,11,5,8,30,0.0,65.0,3.4,17.0,65.0,49.76,36.64
2016,11,5,8,45,0.0,42.0,3.4,17.5,42.0,32.08,21.57
2016,11,5,9,0,0.0,19.0,3.4,18.0,19.0,14.47,6.6
2016,11,5,9,15,0.0,45.0,3.3,18.5,45.0,34.42,23.31
2016,11,5,9,30,0.0,71.0,3.2,19.0,71.0,54.5,39.9
2016,11,5,9,45,0.0,77.0,3.15,19.5,77.0,59.17,43.54
2016,11,5,10,0,0.0,83.0,3.1,20.0,83.0,63.85,47.17
2016,11,5,10,15,4.0,140.5,3.0,20.0,143.5,110.36,84.97
2016,11,5,10,30,8.0,198.0,2.9,20.0,204.0,158.52,123.53
2016,11,5,10,45,4.0,156.0,2.85,20.5,159.0,123.75,95.18
2016,11,5,11,0,0.0,114.0,2.8,21.0,114.0,88.28,66.34
2016,11,5,11,15,8.0,177.0,2.75,21.0,183.0,144.66,111.67
2016,11,5,11,30,16.0,240.0,2.7,21.0,252.0,204.28,158.77
2016,11,5,11,45,31.0,269.0,2.65,21.5,291.0,257.38,199.97
2016,11,5,12,0,46.0,298.0,2.6,22.0,330.0,301.65,233.78
2016,11,5,12,15,28.5,261.0,2.55,22.0,281.0,255.53,197.82
2016,11,5,12,30,11.0,224.0,2.5,22.0,232.0,192.54,148.51
2016,11,5,12,45,8.5,209.5,2.5,22.0,215.5,178.62,137.74
2016,11,5,13,0,6.0,195.0,2.5,22.0,199.0,164.42,126.6
2016,11,5,13,15,7.5,202.0,2.5,22.0,207.0,173.32,133.82
2016,11,5,13,30,9.0,209.0,2.5,22.0,215.0,182.7,141.41
2016,11,5,13,45,50.5,243.5,2.55,22.5,274.5,282.03,220.41
2016,11,5,14,0,92.0,278.0,2.6,23.0,334.0,369.33,288.17
2016,11,5,14,15,49.5,231.0,2.6,23.0,261.0,276.26,215.79
2016,11,5,14,30,7.0,184.0,2.6,23.0,188.0,164.08,126.92
2016,11,5,14,45,3.5,151.5,2.65,23.0,153.5,130.11,100.22
2016,11,5,15,0,0.0,119.0,2.7,23.0,119.0,96.51,73.3
2016,11,5,15,15,177.5,136.5,2.7,22.5,209.5,353.45,285.35
2016,11,5,15,30,355.0,154.0,2.7,22.0,300.0,556.35,445.42
2016,11,5,15,45,311.0,144.0,2.7,22.0,260.5,500.34,401.92
2016,11,5,16,0,267.0,134.0,2.7,22.0,221.0,445.54,359.79
2016,11,5,16,15,233.0,114.5,2.55,21.5,181.5,387.27,314.54
2016,11,5,16,30,199.0,95.0,2.4,21.0,142.0,329.9,268.37
2016,11,5,16,45,150.5,73.5,2.3,20.5,104.0,257.57,208.2
2016,11,5,17,0,102.0,52.0,2.2,20.0,66.0,170.98,134.92
2016,11,5,17,15,51.0,30.0,2.15,19.5,37.0,95.42,62.04
2016,11,5,17,30,0.0,8.0,2.1,19.0,8.0,6.29,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,16.0,2.05,15.0,16.0,12.19,1.74
2016,11,6,7,30,0.0,32.0,2.2,15.0,32.0,24.24,15.13
2016,11,6,7,45,0.0,51.5,2.4,15.5,51.5,38.29,28.01
2016,11,6,8,0,0.0,71.0,2.6,16.0,71.0,52.17,40.57
2016,11,6,8,15,3.0,91.0,2.7,16.5,92.0,66.26,53.1
2016,11,6,8,30,6.0,111.0,2.8,17.0,113.0,80.55,62.49
2016,11,6,8,45,23.5,135.5,2.9,17.5,144.5,100.88,78.39
2016,11,6,9,0,41.0,160.0,3.0,18.0,176.0,123.53,95.83
2016,11,6,9,15,20.5,150.0,3.05,18.5,158.0,117.15,91.09
2016,11,6,9,30,0.0,140.0,3.1,19.0,140.0,106.57,82.82
2016,11,6,9,45,23.0,183.5,3.2,19.5,196.0,147.89,115.55
2016,11,6,10,0,46.0,227.0,3.3,20.0,252.0,197.3,154.54
2016,11,6,10,15,23.0,146.0,3.35,20.0,158.5,126.94,98.23
2016,11,6,10,30,0.0,65.0,3.4,20.0,65.0,49.95,35.55
2016,11,6,10,45,54.5,183.5,3.5,20.5,218.5,180.68,141.62
2016,11,6,11,0,109.0,302.0,3.6,21.0,372.0,322.52,252.8
2016,11,6,11,15,71.0,287.5,3.55,21.0,333.5,292.85,228.96
2016,11,6,11,30,33.0,273.0,3.5,21.0,295.0,258.68,201.68
2016,11,6,11,45,16.5,192.0,3.5,21.0,203.0,165.46,128.21
2016,11,6,12,0,0.0,111.0,3.5,21.0,111.0,86.19,64.45
2016,11,6,12,15,0.0,87.0,3.4,21.0,87.0,67.11,49.08
2016,11,6,12,30,0.0,63.0,3.3,21.0,63.0,48.5,33.99
2016,11,6,12,45,0.0,41.0,3.25,21.0,41.0,31.5,20.16
2016,11,6,13,0,0.0,19.0,3.2,21.0,19.0,14.57,6.31
2016,11,6,13,15,0.0,17.5,3.1,21.0,17.5,13.41,5.37
2016,11,6,13,30,0.0,16.0,3.0,21.0,16.0,12.25,4.43
2016,11,6,13,45,0.0,35.5,2.95,21.0,35.5,27.22,16.76
2016,11,6,14,0,0.0,55.0,2.9,21.0,55.0,42.23,29.11
2016,11,6,14,15,0.0,36.5,2.9,20.5,36.5,27.96,17.48
2016,11,6,14,30,0.0,18.0,2.9,20.0,18.0,13.75,5.79
2016,11,6,14,45,0.0,35.0,2.9,20.0,35.0,26.77,16.65
2016,11,6,15,0,0.0,52.0,2.9,20.0,52.0,39.83,27.56
2016,11,6,15,15,0.0,29.5,2.9,20.0,29.5,22.52,13.21
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,5.32,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,3.79,0.0
2016,11,6,16,15,0.0,4.0,2.65,19.5,4.0,3.03,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.85,18.5,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,131.5,20.5,1.7,17.0,36.0,15.61,2.85
2016,11,7,7,30,263.0,41.0,1.9,17.0,72.0,31.05,20.67
2016,11,7,7,45,358.0,52.5,2.15,17.5,117.0,39.94,29.17
2016,11,7,8,0,453.0,64.0,2.4,18.0,162.0,51.41,39.55
2016,11,7,8,15,240.0,90.5,2.45,18.0,144.0,65.32,51.95
2016,11,7,8,30,27.0,117.0,2.5,18.0,126.0,83.11,64.15
2016,11,7,8,45,31.0,137.0,2.6,18.5,148.5,101.43,78.24
2016,11,7,9,0,35.0,157.0,2.7,19.0,171.0,120.69,93.38
2016,11,7,9,15,17.5,87.5,2.7,19.0,94.5,71.57,53.46
2016,11,7,9,30,0.0,18.0,2.7,19.0,18.0,13.73,5.87
2016,11,7,9,45,0.0,57.0,2.75,19.5,57.0,43.7,30.78
2016,11,7,10,0,0.0,96.0,2.8,20.0,96.0,73.89,55.46
2016,11,7,10,15,0.0,108.5,2.8,20.0,108.5,83.66,63.28
2016,11,7,10,30,0.0,121.0,2.8,20.0,121.0,93.56,71.2
2016,11,7,10,45,0.0,126.5,2.85,20.5,126.5,98.07,74.57
2016,11,7,11,0,0.0,132.0,2.9,21.0,132.0,102.63,77.98
2016,11,7,11,15,0.0,119.5,2.85,21.0,119.5,92.77,69.94
2016,11,7,11,30,0.0,107.0,2.8,21.0,107.0,82.86,61.89
2016,11,7,11,45,0.5,135.5,2.8,21.5,136.0,106.38,80.64
2016,11,7,12,0,1.0,164.0,2.8,22.0,165.0,130.67,99.79
2016,11,7,12,15,0.5,151.0,2.75,22.0,151.5,119.71,91.01
2016,11,7,12,30,0.0,138.0,2.7,22.0,138.0,108.65,82.19
2016,11,7,12,45,4.0,174.0,2.7,22.5,177.0,143.37,109.81
2016,11,7,13,0,8.0,210.0,2.7,23.0,216.0,180.14,138.69
2016,11,7,13,15,7.5,205.0,2.65,23.0,210.5,176.39,135.78
2016,11,7,13,30,7.0,200.0,2.6,23.0,205.0,172.64,132.97
2016,11,7,13,45,3.5,129.5,2.55,23.0,132.0,106.19,80.36
2016,11,7,14,0,0.0,59.0,2.5,23.0,59.0,45.32,31.33
2016,11,7,14,15,0.0,80.5,2.4,23.0,80.5,61.93,44.93
2016,11,7,14,30,0.0,102.0,2.3,23.0,102.0,79.72,59.45
2016,11,7,14,45,349.0,104.5,2.25,23.0,272.5,509.05,406.53
2016,11,7,15,0,698.0,107.0,2.2,23.0,443.0,882.88,673.95
2016,11,7,15,15,349.0,60.5,2.1,22.5,228.5,462.7,368.67
2016,11,7,15,30,0.0,14.0,2.0,22.0,14.0,10.66,3.17
2016,11,7,15,45,0.0,12.0,1.9,22.0,12.0,9.12,1.98
2016,11,7,16,0,0.0,10.0,1.8,22.0,10.0,7.59,0.71
2016,11,7,16,15,218.5,40.0,1.6,21.5,89.5,280.48,231.73
2016,11,7,16,30,437.0,70.0,1.4,21.0,169.0,527.35,422.17
2016,11,7,16,45,348.0,58.0,1.25,21.0,123.5,424.04,337.38
2016,11,7,17,0,259.0,46.0,1.1,21.0,78.0,326.9,255.56
2016,11,7,17,15,144.5,28.0,1.1,20.5,44.5,197.29,123.63
2016,11,7,17,30,30.0,10.0,1.1,20.0,11.0,30.64,0.0
2016,11,7,17,45,15.0,5.0,1.15,19.5,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,15.5,3.15,17.0,15.5,11.82,0.0
2016,11,8,7,30,0.0,31.0,3.3,17.0,31.0,23.45,14.15
2016,11,8,7,45,0.0,51.0,3.45,17.0,51.0,37.82,27.33
2016,11,8,8,0,0.0,71.0,3.6,17.0,71.0,51.99,40.19
2016,11,8,8,15,4.5,90.5,3.6,17.0,92.0,65.76,52.53
2016,11,8,8,30,9.0,110.0,3.6,17.0,113.0,79.85,61.87
2016,11,8,8,45,4.5,70.5,3.65,17.5,72.0,54.4,40.24
2016,11,8,9,0,0.0,31.0,3.7,18.0,31.0,23.65,14.36
2016,11,8,9,15,0.0,57.0,3.7,18.0,57.0,43.66,31.14
2016,11,8,9,30,0.0,83.0,3.7,18.0,83.0,63.79,47.84
2016,11,8,9,45,0.0,115.0,3.7,18.0,115.0,88.28,67.98
2016,11,8,10,0,0.0,147.0,3.7,18.0,147.0,113.23,88.28
2016,11,8,10,15,4.5,172.5,3.75,18.0,175.5,135.73,106.4
2016,11,8,10,30,9.0,198.0,3.8,18.0,204.0,159.29,125.3
2016,11,8,10,45,16.0,220.5,3.9,18.0,230.5,182.9,144.22
2016,11,8,11,0,23.0,243.0,4.0,18.0,257.0,207.81,164.13
2016,11,8,11,15,11.5,189.0,4.1,18.0,196.0,157.09,123.16
2016,11,8,11,30,0.0,135.0,4.2,18.0,135.0,105.43,81.05
2016,11,8,11,45,33.0,221.5,4.3,18.0,244.0,215.34,170.6
2016,11,8,12,0,66.0,308.0,4.4,18.0,353.0,328.81,260.77
2016,11,8,12,15,56.0,300.5,4.4,18.0,338.5,319.06,252.68
2016,11,8,12,30,46.0,293.0,4.4,18.0,324.0,308.22,244.03
2016,11,8,12,45,39.0,281.5,4.45,18.5,307.5,294.93,233.17
2016,11,8,13,0,32.0,270.0,4.5,19.0,291.0,280.86,221.72
2016,11,8,13,15,27.5,256.5,4.5,19.0,274.5,244.77,193.4
2016,11,8,13,30,23.0,243.0,4.5,19.0,258.0,229.89,181.74
2016,11,8,13,45,13.5,211.5,4.5,19.0,220.0,191.97,151.4
2016,11,8,14,0,4.0,180.0,4.5,19.0,182.0,153.81,120.57
2016,11,8,14,15,2.0,153.0,4.45,19.0,154.0,127.48,99.39
2016,11,8,14,30,0.0,126.0,4.4,19.0,126.0,101.3,78.15
2016,11,8,14,45,0.0,105.5,4.35,19.0,105.5,83.32,63.58
2016,11,8,15,0,0.0,85.0,4.3,19.0,85.0,65.53,49.04
2016,11,8,15,15,0.0,48.5,4.15,18.5,48.5,37.11,25.55
2016,11,8,15,30,0.0,12.0,4.0,18.0,12.0,9.13,2.07
2016,11,8,15,45,0.0,10.5,3.85,18.0,10.5,7.98,1.12
2016,11,8,16,0,0.0,9.0,3.7,18.0,9.0,6.83,0.15
2016,11,8,16,15,0.0,7.0,3.6,17.5,7.0,5.31,0.0
2016,11,8,16,30,0.0,5.0,3.5,17.0,5.0,3.79,0.0
2016,11,8,16,45,0.0,3.5,3.4,17.0,3.5,2.65,0.0
2016,11,8,17,0,0.0,2.0,3.3,17.0,2.0,1.51,0.0
2016,11,8,17,15,0.0,1.0,3.3,17.0,1.0,0.75,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
