Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,15,241.5,11.5,3.5,2.5,31.0,9.05,0.0
2016,11,19,7,30,483.0,23.0,3.6,3.0,62.0,21.32,10.91
2016,11,19,7,45,588.0,30.5,3.75,4.0,112.0,28.5,19.95
2016,11,19,8,0,693.0,38.0,3.9,5.0,162.0,35.85,27.13
2016,11,19,8,15,751.0,42.5,4.1,5.5,214.5,40.39,31.56
2016,11,19,8,30,809.0,47.0,4.3,6.0,267.0,62.91,38.93
2016,11,19,8,45,845.0,50.5,4.5,7.0,317.5,121.75,67.2
2016,11,19,9,0,881.0,54.0,4.7,8.0,368.0,184.71,114.08
2016,11,19,9,15,905.0,56.5,4.7,8.5,414.5,248.22,169.68
2016,11,19,9,30,929.0,59.0,4.7,9.0,461.0,313.94,230.21
2016,11,19,9,45,945.0,61.0,4.7,9.5,501.5,378.54,290.44
2016,11,19,10,0,961.0,63.0,4.7,10.0,542.0,443.89,350.28
2016,11,19,10,15,972.5,64.0,4.6,10.5,575.5,506.73,406.33
2016,11,19,10,30,984.0,65.0,4.5,11.0,609.0,569.25,460.16
2016,11,19,10,45,991.5,66.5,4.45,11.5,635.5,629.43,510.39
2016,11,19,11,0,999.0,68.0,4.4,12.0,662.0,688.34,557.87
2016,11,19,11,15,1003.5,68.5,4.3,12.5,680.0,742.69,600.08
2016,11,19,11,30,1008.0,69.0,4.2,13.0,698.0,794.94,638.68
2016,11,19,11,45,1008.5,70.0,4.15,13.5,707.0,842.41,671.45
2016,11,19,12,0,1009.0,71.0,4.1,14.0,716.0,887.03,701.78
2016,11,19,12,15,1009.0,71.0,4.05,14.0,717.0,927.07,729.85
2016,11,19,12,30,1009.0,71.0,4.0,14.0,718.0,963.83,755.49
2016,11,19,12,45,1006.0,71.0,3.95,14.5,709.5,994.5,775.33
2016,11,19,13,0,1003.0,71.0,3.9,15.0,701.0,1021.46,792.56
2016,11,19,13,15,998.0,70.0,3.8,15.0,684.5,1041.49,806.16
2016,11,19,13,30,993.0,69.0,3.7,15.0,668.0,1057.54,817.15
2016,11,19,13,45,985.0,68.0,3.65,15.0,643.0,1066.63,823.93
2016,11,19,14,0,977.0,67.0,3.6,15.0,618.0,1071.65,828.17
2016,11,19,14,15,965.5,66.0,3.5,15.0,585.5,1069.12,827.03
2016,11,19,14,30,954.0,65.0,3.4,15.0,553.0,1062.61,823.39
2016,11,19,14,45,933.0,65.0,3.35,15.0,513.0,1044.08,812.05
2016,11,19,15,0,912.0,65.0,3.3,15.0,473.0,1022.01,798.38
2016,11,19,15,15,888.5,62.5,3.15,14.5,428.0,990.62,778.7
2016,11,19,15,30,865.0,60.0,3.0,14.0,383.0,956.28,756.59
2016,11,19,15,45,830.5,56.5,2.9,13.5,333.5,917.65,731.11
2016,11,19,16,0,796.0,53.0,2.8,13.0,284.0,865.7,694.72
2016,11,19,16,15,741.5,48.0,2.4,12.0,232.0,791.35,638.77
2016,11,19,16,30,687.0,43.0,2.0,11.0,180.0,716.65,579.35
2016,11,19,16,45,592.5,36.0,1.6,10.5,129.5,604.86,486.65
2016,11,19,17,0,498.0,29.0,1.2,10.0,79.0,496.04,384.05
2016,11,19,17,15,249.0,14.5,1.2,9.0,39.5,246.94,16.23
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,224.5,11.5,1.1,2.5,29.0,9.05,0.0
2016,11,20,7,30,449.0,23.0,1.2,3.0,58.0,21.21,10.33
2016,11,20,7,45,557.5,30.5,1.35,4.0,106.5,28.34,19.79
2016,11,20,8,0,666.0,38.0,1.5,5.0,155.0,35.64,26.96
2016,11,20,8,15,725.0,43.0,1.6,5.5,207.0,40.54,31.73
2016,11,20,8,30,784.0,48.0,1.7,6.0,259.0,59.47,36.37
2016,11,20,8,45,818.0,52.0,1.8,7.0,308.5,117.14,64.22
2016,11,20,9,0,852.0,56.0,1.9,8.0,358.0,181.61,112.28
2016,11,20,9,15,877.0,59.0,2.1,9.0,403.5,243.98,165.94
2016,11,20,9,30,902.0,62.0,2.3,10.0,449.0,308.73,224.25
2016,11,20,9,45,918.5,64.0,2.55,11.0,489.0,371.89,281.76
2016,11,20,10,0,935.0,66.0,2.8,12.0,529.0,435.89,338.86
2016,11,20,10,15,946.5,67.5,2.75,12.5,562.5,497.75,392.75
2016,11,20,10,30,958.0,69.0,2.7,13.0,596.0,559.34,444.49
2016,11,20,10,45,965.0,70.5,2.7,13.5,621.5,617.89,492.21
2016,11,20,11,0,972.0,72.0,2.7,14.0,647.0,675.17,537.31
2016,11,20,11,15,977.0,72.5,2.7,14.0,665.0,728.58,579.18
2016,11,20,11,30,982.0,73.0,2.7,14.0,683.0,780.0,618.16
2016,11,20,11,45,985.0,72.5,2.7,14.5,692.0,826.63,649.77
2016,11,20,12,0,988.0,72.0,2.7,15.0,701.0,870.63,679.14
2016,11,20,12,15,988.0,72.0,2.7,15.0,701.5,909.89,706.21
2016,11,20,12,30,988.0,72.0,2.7,15.0,702.0,945.96,731.0
2016,11,20,12,45,984.5,72.0,2.75,15.5,694.0,975.56,750.37
2016,11,20,13,0,981.0,72.0,2.8,16.0,686.0,1001.51,767.31
2016,11,20,13,15,976.0,71.5,2.8,16.0,669.5,1021.69,781.41
2016,11,20,13,30,971.0,71.0,2.8,16.0,653.0,1038.01,793.1
2016,11,20,13,45,962.0,70.5,2.85,16.5,628.5,1046.5,798.73
2016,11,20,14,0,953.0,70.0,2.9,17.0,604.0,1051.01,801.92
2016,11,20,14,15,941.0,68.5,2.9,17.0,572.0,1047.25,800.78
2016,11,20,14,30,929.0,67.0,2.9,17.0,540.0,1039.59,797.24
2016,11,20,14,45,911.0,65.5,2.9,17.0,501.0,1022.12,787.16
2016,11,20,15,0,893.0,64.0,2.9,17.0,462.0,1001.12,774.76
2016,11,20,15,15,869.0,61.5,2.75,16.5,417.5,969.42,754.88
2016,11,20,15,30,845.0,59.0,2.6,16.0,373.0,946.08,740.54
2016,11,20,15,45,810.0,55.5,2.5,16.0,324.5,896.19,705.84
2016,11,20,16,0,775.0,52.0,2.4,16.0,276.0,844.27,668.65
2016,11,20,16,15,720.5,47.5,2.15,15.0,225.0,771.2,615.25
2016,11,20,16,30,666.0,43.0,1.9,14.0,174.0,697.76,558.37
2016,11,20,16,45,571.5,35.5,1.65,13.0,125.0,586.13,468.45
2016,11,20,17,0,477.0,28.0,1.4,12.0,76.0,478.06,368.13
2016,11,20,17,15,238.5,14.0,1.45,11.0,38.0,237.56,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.5,12.0,2.3,5.5,25.5,9.44,0.0
2016,11,21,7,30,377.0,24.0,2.6,6.0,51.0,21.93,9.97
2016,11,21,7,45,487.0,32.5,2.9,7.0,97.5,29.76,20.67
2016,11,21,8,0,597.0,41.0,3.2,8.0,144.0,37.72,28.43
2016,11,21,8,15,659.0,46.5,3.1,9.0,193.5,42.84,33.31
2016,11,21,8,30,721.0,52.0,3.0,10.0,243.0,60.79,37.89
2016,11,21,8,45,758.5,56.0,2.9,11.0,291.0,114.88,63.75
2016,11,21,9,0,796.0,60.0,2.8,12.0,339.0,173.54,106.55
2016,11,21,9,15,821.5,63.0,3.25,13.0,383.0,233.13,157.31
2016,11,21,9,30,847.0,66.0,3.7,14.0,427.0,295.33,212.88
2016,11,21,9,45,863.5,68.5,4.15,15.0,465.5,357.07,268.73
2016,11,21,10,0,880.0,71.0,4.6,16.0,504.0,418.37,323.54
2016,11,21,10,15,892.0,72.5,4.7,16.5,536.0,477.37,375.42
2016,11,21,10,30,904.0,74.0,4.8,17.0,568.0,536.25,425.69
2016,11,21,10,45,911.0,75.5,4.9,18.0,593.0,591.96,471.14
2016,11,21,11,0,918.0,77.0,5.0,19.0,618.0,646.52,514.18
2016,11,21,11,15,923.0,78.0,5.0,19.5,635.0,697.86,554.15
2016,11,21,11,30,928.0,79.0,5.0,20.0,652.0,747.39,591.68
2016,11,21,11,45,931.5,78.5,5.0,20.5,661.0,792.15,622.81
2016,11,21,12,0,935.0,78.0,5.0,21.0,670.0,834.48,651.8
2016,11,21,12,15,934.0,78.0,5.0,21.0,670.5,871.04,677.73
2016,11,21,12,30,933.0,78.0,5.0,21.0,671.0,904.51,701.45
2016,11,21,12,45,928.0,78.5,5.0,21.5,662.5,931.79,719.38
2016,11,21,13,0,923.0,79.0,5.0,22.0,654.0,955.56,734.88
2016,11,21,13,15,917.0,78.0,5.0,22.0,637.5,972.99,747.52
2016,11,21,13,30,911.0,77.0,5.0,22.0,621.0,986.72,757.77
2016,11,21,13,45,899.5,76.5,5.0,22.0,596.5,991.96,762.33
2016,11,21,14,0,888.0,76.0,5.0,22.0,572.0,993.4,764.48
2016,11,21,14,15,874.5,74.5,4.95,22.0,540.5,987.81,761.53
2016,11,21,14,30,861.0,73.0,4.9,22.0,509.0,978.57,756.24
2016,11,21,14,45,836.5,72.5,4.85,22.0,470.5,968.21,750.31
2016,11,21,15,0,812.0,72.0,4.8,22.0,432.0,942.31,733.44
2016,11,21,15,15,786.0,69.0,4.6,21.5,389.5,908.4,711.1
2016,11,21,15,30,760.0,66.0,4.4,21.0,347.0,871.68,686.38
2016,11,21,15,45,719.0,62.5,4.2,21.0,300.0,817.19,647.26
2016,11,21,16,0,678.0,59.0,4.0,21.0,253.0,760.97,605.7
2016,11,21,16,15,620.0,53.0,3.6,20.0,205.5,692.88,554.85
2016,11,21,16,30,562.0,47.0,3.2,19.0,158.0,618.1,496.0
2016,11,21,16,45,462.5,39.0,2.8,18.5,112.0,505.68,403.75
2016,11,21,17,0,363.0,31.0,2.4,18.0,66.0,398.47,304.38
2016,11,21,17,15,181.5,15.5,2.45,17.5,33.0,199.24,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,4.0,4.05,16.0,4.0,3.15,0.0
2016,11,22,7,30,0.0,8.0,4.0,16.0,8.0,6.06,0.0
2016,11,22,7,45,0.0,17.0,4.0,16.5,17.0,12.92,5.37
2016,11,22,8,0,0.0,26.0,4.0,17.0,26.0,19.81,11.68
2016,11,22,8,15,0.0,36.0,4.05,17.0,36.0,27.48,18.65
2016,11,22,8,30,0.0,46.0,4.1,17.0,46.0,35.17,24.25
2016,11,22,8,45,0.0,56.5,4.15,17.5,56.5,43.27,31.08
2016,11,22,9,0,0.0,67.0,4.2,18.0,67.0,51.39,37.81
2016,11,22,9,15,0.0,42.5,4.5,18.5,42.5,32.48,21.76
2016,11,22,9,30,0.0,18.0,4.8,19.0,18.0,13.71,5.89
2016,11,22,9,45,0.0,19.5,5.1,19.5,19.5,14.87,6.81
2016,11,22,10,0,0.0,21.0,5.4,20.0,21.0,16.03,7.72
2016,11,22,10,15,0.0,59.5,5.5,20.0,59.5,45.64,32.27
2016,11,22,10,30,0.0,98.0,5.6,20.0,98.0,75.57,56.84
2016,11,22,10,45,0.0,79.5,5.7,20.5,79.5,61.15,44.79
2016,11,22,11,0,0.0,61.0,5.8,21.0,61.0,46.85,32.91
2016,11,22,11,15,0.0,63.0,5.7,21.0,63.0,48.41,34.15
2016,11,22,11,30,0.0,65.0,5.6,21.0,65.0,49.97,35.39
2016,11,22,11,45,0.0,67.0,5.6,21.5,67.0,51.52,36.55
2016,11,22,12,0,0.0,69.0,5.6,22.0,69.0,53.08,37.72
2016,11,22,12,15,0.0,69.0,5.45,22.0,69.0,53.08,37.71
2016,11,22,12,30,0.0,69.0,5.3,22.0,69.0,53.08,37.72
2016,11,22,12,45,0.0,75.5,5.2,22.0,75.5,58.11,41.82
2016,11,22,13,0,0.0,82.0,5.1,22.0,82.0,63.14,45.93
2016,11,22,13,15,0.0,83.0,4.95,22.0,83.0,63.9,46.59
2016,11,22,13,30,0.0,84.0,4.8,22.0,84.0,64.67,47.26
2016,11,22,13,45,0.0,56.0,4.65,22.0,56.0,42.98,29.64
2016,11,22,14,0,0.0,28.0,4.5,22.0,28.0,21.42,12.0
2016,11,22,14,15,0.0,69.5,4.35,22.0,69.5,53.38,38.29
2016,11,22,14,30,0.0,111.0,4.2,22.0,111.0,88.42,67.02
2016,11,22,14,45,0.0,71.5,4.05,22.0,71.5,54.89,39.69
2016,11,22,15,0,0.0,32.0,3.9,22.0,32.0,24.44,14.65
2016,11,22,15,15,0.0,28.5,3.65,22.0,28.5,21.74,12.46
2016,11,22,15,30,0.0,25.0,3.4,22.0,25.0,19.05,10.26
2016,11,22,15,45,0.0,21.5,3.2,22.0,21.5,16.36,8.04
2016,11,22,16,0,0.0,18.0,3.0,22.0,18.0,13.68,5.8
2016,11,22,16,15,0.0,14.5,2.7,21.5,14.5,11.01,3.56
2016,11,22,16,30,0.0,11.0,2.4,21.0,11.0,8.34,1.29
2016,11,22,16,45,0.0,7.5,2.1,20.5,7.5,5.68,0.0
2016,11,22,17,0,0.0,4.0,1.8,20.0,4.0,3.02,0.0
2016,11,22,17,15,0.0,2.0,1.75,19.5,2.0,1.51,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,170.0,11.0,3.25,8.5,23.0,8.65,0.0
2016,11,23,7,30,340.0,22.0,3.4,9.0,46.0,18.37,5.73
2016,11,23,7,45,462.5,31.0,3.55,9.5,91.5,28.32,19.02
2016,11,23,8,0,585.0,40.0,3.7,10.0,137.0,36.79,27.28
2016,11,23,8,15,650.5,45.5,3.85,10.5,187.0,41.93,32.23
2016,11,23,8,30,716.0,51.0,4.0,11.0,237.0,59.26,36.86
2016,11,23,8,45,759.0,55.0,4.2,12.0,286.0,113.35,62.39
2016,11,23,9,0,802.0,59.0,4.4,13.0,335.0,172.68,105.42
2016,11,23,9,15,829.5,62.0,4.4,13.5,380.0,232.9,156.82
2016,11,23,9,30,857.0,65.0,4.4,14.0,425.0,295.97,213.41
2016,11,23,9,45,876.5,67.0,4.45,15.0,464.5,358.68,269.96
2016,11,23,10,0,896.0,69.0,4.5,16.0,504.0,421.3,325.41
2016,11,23,10,15,909.0,70.5,4.4,16.0,537.5,481.52,378.62
2016,11,23,10,30,922.0,72.0,4.3,16.0,571.0,541.71,430.21
2016,11,23,10,45,931.5,73.5,4.2,16.5,597.0,599.67,477.56
2016,11,23,11,0,941.0,75.0,4.1,17.0,623.0,656.71,522.73
2016,11,23,11,15,946.5,75.5,4.0,17.5,640.5,708.92,562.83
2016,11,23,11,30,952.0,76.0,3.9,18.0,658.0,759.28,600.32
2016,11,23,11,45,957.0,75.5,3.85,18.5,668.0,806.13,632.28
2016,11,23,12,0,962.0,75.0,3.8,19.0,678.0,850.62,662.14
2016,11,23,12,15,962.0,75.0,3.7,19.0,679.0,888.99,688.36
2016,11,23,12,30,962.0,75.0,3.6,19.0,680.0,924.27,712.27
2016,11,23,12,45,960.0,74.5,3.55,19.0,672.5,953.95,732.52
2016,11,23,13,0,958.0,74.0,3.5,19.0,665.0,980.15,750.42
2016,11,23,13,15,952.5,73.5,3.4,19.0,649.5,999.48,763.31
2016,11,23,13,30,947.0,73.0,3.3,19.0,634.0,1015.03,773.76
2016,11,23,13,45,939.0,71.5,3.2,19.5,610.0,1023.05,777.75
2016,11,23,14,0,931.0,70.0,3.1,20.0,586.0,1027.17,779.31
2016,11,23,14,15,919.0,69.0,3.0,20.0,554.5,1024.1,777.69
2016,11,23,14,30,907.0,68.0,2.9,20.0,523.0,1017.26,773.74
2016,11,23,14,45,889.5,66.0,2.8,20.0,485.0,999.87,762.77
2016,11,23,15,0,872.0,64.0,2.7,20.0,447.0,979.01,749.56
2016,11,23,15,15,847.5,61.5,2.5,19.5,403.5,947.25,729.23
2016,11,23,15,30,823.0,59.0,2.3,19.0,360.0,923.86,714.35
2016,11,23,15,45,788.0,55.5,2.1,19.0,312.5,874.56,679.36
2016,11,23,16,0,753.0,52.0,1.9,19.0,265.0,823.3,642.02
2016,11,23,16,15,697.5,47.0,1.65,18.0,215.5,749.33,588.4
2016,11,23,16,30,642.0,42.0,1.4,17.0,166.0,675.21,531.54
2016,11,23,16,45,546.0,34.5,1.2,16.0,118.0,563.24,442.85
2016,11,23,17,0,450.0,27.0,1.0,15.0,70.0,455.13,342.49
2016,11,23,17,15,225.0,13.5,1.0,14.5,35.0,225.2,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,153.0,11.0,1.1,8.5,21.0,8.65,0.0
2016,11,24,7,30,306.0,22.0,1.2,9.0,42.0,18.3,4.67
2016,11,24,7,45,413.5,32.5,1.35,10.0,85.0,27.06,17.85
2016,11,24,8,0,521.0,43.0,1.5,11.0,128.0,35.88,26.36
2016,11,24,8,15,588.5,50.0,1.5,11.5,176.5,41.66,31.87
2016,11,24,8,30,656.0,57.0,1.5,12.0,225.0,58.56,37.09
2016,11,24,8,45,691.0,63.5,1.55,12.5,271.0,110.71,62.65
2016,11,24,9,0,726.0,70.0,1.6,13.0,317.0,170.23,106.32
2016,11,24,9,15,755.5,73.5,1.85,14.0,361.0,226.8,153.58
2016,11,24,9,30,785.0,77.0,2.1,15.0,405.0,286.56,205.87
2016,11,24,9,45,801.0,81.5,2.4,16.0,442.5,345.68,258.41
2016,11,24,10,0,817.0,86.0,2.7,17.0,480.0,405.9,310.93
2016,11,24,10,15,831.5,88.5,2.7,17.5,512.5,464.44,360.9
2016,11,24,10,30,846.0,91.0,2.7,18.0,545.0,523.32,409.53
2016,11,24,10,45,852.5,94.0,2.75,18.5,569.5,578.35,453.82
2016,11,24,11,0,859.0,97.0,2.8,19.0,594.0,632.37,495.97
2016,11,24,11,15,865.0,98.0,2.8,19.5,611.5,682.82,534.08
2016,11,24,11,30,871.0,99.0,2.8,20.0,629.0,731.69,569.97
2016,11,24,11,45,880.5,96.5,2.8,20.5,640.0,777.64,602.2
2016,11,24,12,0,890.0,94.0,2.8,21.0,651.0,813.59,625.79
2016,11,24,12,15,537.0,197.0,2.8,21.0,533.5,670.57,520.54
2016,11,24,12,30,184.0,300.0,2.8,21.0,416.0,459.23,358.14
2016,11,24,12,45,532.0,198.0,2.85,21.5,526.5,712.82,553.92
2016,11,24,13,0,880.0,96.0,2.9,22.0,637.0,944.42,715.37
2016,11,24,13,15,874.0,95.0,2.9,22.0,621.5,961.83,725.62
2016,11,24,13,30,868.0,94.0,2.9,22.0,606.0,975.61,735.52
2016,11,24,13,45,855.0,94.0,2.9,22.0,582.0,980.1,739.37
2016,11,24,14,0,842.0,94.0,2.9,22.0,558.0,980.77,740.91
2016,11,24,14,15,828.0,91.5,2.85,22.0,527.5,973.62,736.96
2016,11,24,14,30,814.0,89.0,2.8,22.0,497.0,962.8,730.73
2016,11,24,14,45,792.0,87.0,2.75,22.0,459.5,940.98,717.12
2016,11,24,15,0,770.0,85.0,2.7,22.0,422.0,915.78,701.26
2016,11,24,15,15,742.0,81.5,2.45,21.5,380.0,887.1,682.51
2016,11,24,15,30,714.0,78.0,2.2,21.0,338.0,848.98,656.75
2016,11,24,15,45,668.0,74.0,1.95,21.0,291.5,790.44,614.69
2016,11,24,16,0,622.0,70.0,1.7,21.0,245.0,730.55,570.59
2016,11,24,16,15,560.0,62.5,1.5,20.0,197.5,650.44,512.42
2016,11,24,16,30,498.0,55.0,1.3,19.0,150.0,570.86,451.56
2016,11,24,16,45,391.5,44.5,1.15,18.5,105.5,450.41,355.64
2016,11,24,17,0,285.0,34.0,1.0,18.0,61.0,335.26,252.3
2016,11,24,17,15,142.5,17.0,1.0,17.5,30.5,165.59,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.0,1.5,1.18,0.0
2016,11,25,7,30,0.0,3.0,1.4,14.0,3.0,2.27,0.0
2016,11,25,7,45,0.0,7.5,1.75,14.5,7.5,5.68,0.0
2016,11,25,8,0,0.0,12.0,2.1,15.0,12.0,9.1,2.35
2016,11,25,8,15,0.0,17.0,2.35,15.0,17.0,12.91,5.85
2016,11,25,8,30,0.0,22.0,2.6,15.0,22.0,16.73,8.71
2016,11,25,8,45,0.0,26.5,2.85,15.5,26.5,20.18,11.65
2016,11,25,9,0,0.0,31.0,3.1,16.0,31.0,23.63,14.56
2016,11,25,9,15,0.0,40.0,3.2,16.0,40.0,30.55,20.41
2016,11,25,9,30,0.0,49.0,3.3,16.0,49.0,37.49,26.23
2016,11,25,9,45,0.0,64.0,3.45,16.0,64.0,49.07,35.94
2016,11,25,10,0,0.0,79.0,3.6,16.0,79.0,60.7,45.6
2016,11,25,10,15,0.0,117.5,3.65,16.0,117.5,90.84,70.63
2016,11,25,10,30,0.0,156.0,3.7,16.0,156.0,121.85,96.1
2016,11,25,10,45,0.0,112.5,3.8,16.0,112.5,87.14,67.24
2016,11,25,11,0,0.0,69.0,3.9,16.0,69.0,53.03,38.81
2016,11,25,11,15,0.0,71.5,3.9,16.0,71.5,54.98,40.4
2016,11,25,11,30,0.0,74.0,3.9,16.0,74.0,56.92,41.98
2016,11,25,11,45,8.5,152.0,3.9,16.0,157.0,126.55,99.67
2016,11,25,12,0,17.0,230.0,3.9,16.0,240.0,202.44,161.47
2016,11,25,12,15,17.5,230.0,3.85,16.0,241.0,204.65,163.13
2016,11,25,12,30,18.0,230.0,3.8,16.0,242.0,206.94,165.03
2016,11,25,12,45,9.0,178.0,3.75,16.0,184.0,152.71,120.89
2016,11,25,13,0,0.0,126.0,3.7,16.0,126.0,99.4,77.01
2016,11,25,13,15,0.0,117.5,3.65,16.0,117.5,92.33,71.3
2016,11,25,13,30,0.0,109.0,3.6,16.0,109.0,85.25,65.52
2016,11,25,13,45,0.0,121.0,3.55,16.0,121.0,95.95,74.48
2016,11,25,14,0,0.0,133.0,3.5,16.0,133.0,107.32,84.0
2016,11,25,14,15,0.0,122.0,3.45,16.0,122.0,97.94,76.38
2016,11,25,14,30,0.0,111.0,3.4,16.0,111.0,88.55,68.74
2016,11,25,14,45,0.0,96.0,3.35,16.0,96.0,75.48,57.99
2016,11,25,15,0,0.0,81.0,3.3,16.0,81.0,62.46,47.22
2016,11,25,15,15,0.0,72.5,3.15,15.5,72.5,55.64,41.69
2016,11,25,15,30,0.0,64.0,3.0,15.0,64.0,49.06,36.28
2016,11,25,15,45,0.0,55.0,2.95,15.0,55.0,42.1,30.42
2016,11,25,16,0,0.0,46.0,2.9,15.0,46.0,35.16,24.5
2016,11,25,16,15,0.0,36.5,2.7,14.5,36.5,27.85,18.23
2016,11,25,16,30,0.0,27.0,2.5,14.0,27.0,20.57,11.9
2016,11,25,16,45,0.0,18.5,2.35,14.0,18.5,14.06,6.16
2016,11,25,17,0,0.0,10.0,2.2,14.0,10.0,7.58,0.32
2016,11,25,17,15,0.0,5.0,2.1,13.5,5.0,3.78,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,43.0,12.0,2.05,9.0,14.5,9.44,0.0
2016,11,26,7,30,86.0,24.0,2.2,9.0,29.0,17.96,1.67
2016,11,26,7,45,182.0,42.5,2.4,9.5,67.0,31.7,21.64
2016,11,26,8,0,278.0,61.0,2.6,10.0,105.0,45.27,34.71
2016,11,26,8,15,347.5,75.0,2.55,10.5,149.0,55.43,44.29
2016,11,26,8,30,417.0,89.0,2.5,11.0,193.0,72.66,52.55
2016,11,26,8,45,471.5,98.0,2.45,12.0,238.0,114.26,74.44
2016,11,26,9,0,526.0,107.0,2.4,13.0,283.0,162.53,109.0
2016,11,26,9,15,301.5,140.0,2.35,13.5,244.0,174.45,129.4
2016,11,26,9,30,77.0,173.0,2.3,14.0,205.0,154.67,122.26
2016,11,26,9,45,368.0,150.5,2.25,14.5,323.5,254.31,197.09
2016,11,26,10,0,659.0,128.0,2.2,15.0,442.0,379.3,294.2
2016,11,26,10,15,677.5,132.0,2.15,15.5,474.0,433.35,339.45
2016,11,26,10,30,696.0,136.0,2.1,16.0,506.0,488.52,384.52
2016,11,26,10,45,714.0,136.5,2.05,16.5,531.5,541.09,426.27
2016,11,26,11,0,732.0,137.0,2.0,17.0,557.0,594.03,466.98
2016,11,26,11,15,462.0,211.0,1.95,17.0,479.0,520.56,410.66
2016,11,26,11,30,192.0,285.0,1.9,17.0,401.0,400.95,317.02
2016,11,26,11,45,215.5,287.5,1.85,17.5,419.5,434.02,342.92
2016,11,26,12,0,239.0,290.0,1.8,18.0,438.0,468.6,368.78
2016,11,26,12,15,151.5,284.0,1.75,18.0,378.0,404.2,318.2
2016,11,26,12,30,64.0,278.0,1.7,18.0,318.0,313.67,247.0
2016,11,26,12,45,67.5,277.0,1.65,18.5,318.5,321.43,253.16
2016,11,26,13,0,71.0,276.0,1.6,19.0,319.0,329.44,259.07
2016,11,26,13,15,53.5,258.0,1.55,19.0,290.0,298.43,234.82
2016,11,26,13,30,36.0,240.0,1.5,19.0,261.0,266.16,209.54
2016,11,26,13,45,18.0,168.0,1.5,19.5,178.5,156.87,122.9
2016,11,26,14,0,0.0,96.0,1.5,20.0,96.0,74.46,55.73
2016,11,26,14,15,0.0,85.0,1.5,19.5,85.0,65.38,48.6
2016,11,26,14,30,0.0,74.0,1.5,19.0,74.0,56.84,41.76
2016,11,26,14,45,0.0,88.0,1.5,19.0,88.0,68.29,51.36
2016,11,26,15,0,0.0,102.0,1.5,19.0,102.0,82.03,62.85
2016,11,26,15,15,0.0,91.5,1.45,19.0,91.5,73.13,55.62
2016,11,26,15,30,0.0,81.0,1.4,19.0,81.0,64.23,48.35
2016,11,26,15,45,0.0,69.5,1.4,19.0,69.5,54.34,40.16
2016,11,26,16,0,0.0,58.0,1.4,19.0,58.0,44.44,31.87
2016,11,26,16,15,0.0,46.5,1.25,18.0,46.5,35.57,24.45
2016,11,26,16,30,0.0,35.0,1.1,17.0,35.0,26.72,16.91
2016,11,26,16,45,0.0,24.0,0.95,16.5,24.0,18.28,9.58
2016,11,26,17,0,0.0,13.0,0.8,16.0,13.0,9.87,2.07
2016,11,26,17,15,0.0,6.5,0.85,15.5,6.5,4.93,0.0
2016,11,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,2.0,3.3,12.0,2.0,1.57,0.0
2016,11,27,7,30,0.0,4.0,3.5,12.0,4.0,3.02,0.0
2016,11,27,7,45,0.0,9.5,3.75,12.5,9.5,7.2,0.45
2016,11,27,8,0,0.0,15.0,4.0,13.0,15.0,11.39,4.4
2016,11,27,8,15,0.0,21.5,4.3,13.5,21.5,16.35,8.96
2016,11,27,8,30,0.0,28.0,4.6,14.0,28.0,21.32,12.68
2016,11,27,8,45,0.0,34.0,4.9,15.0,34.0,25.93,16.59
2016,11,27,9,0,0.0,40.0,5.2,16.0,40.0,30.54,20.43
2016,11,27,9,15,0.0,46.0,5.4,16.5,46.0,35.16,24.26
2016,11,27,9,30,0.0,52.0,5.6,17.0,52.0,39.8,28.05
2016,11,27,9,45,0.0,76.0,5.85,17.5,76.0,58.36,43.5
2016,11,27,10,0,0.0,100.0,6.1,18.0,100.0,77.01,58.82
2016,11,27,10,15,0.0,117.0,6.2,18.5,117.0,90.47,69.7
2016,11,27,10,30,0.0,134.0,6.3,19.0,134.0,104.2,80.71
2016,11,27,10,45,0.0,101.5,6.45,19.5,101.5,78.4,59.23
2016,11,27,11,0,0.0,69.0,6.6,20.0,69.0,53.02,38.18
2016,11,27,11,15,0.0,71.0,6.65,20.5,71.0,54.58,39.33
2016,11,27,11,30,0.0,73.0,6.7,21.0,73.0,56.14,40.48
2016,11,27,11,45,0.0,113.5,6.75,21.5,113.5,88.29,66.53
2016,11,27,12,0,0.0,154.0,6.8,22.0,154.0,122.29,93.8
2016,11,27,12,15,0.0,154.0,6.8,22.0,154.0,122.64,94.04
2016,11,27,12,30,0.0,154.0,6.8,22.0,154.0,123.02,94.34
2016,11,27,12,45,81.0,222.0,6.8,22.5,271.5,274.74,218.04
2016,11,27,13,0,162.0,290.0,6.8,23.0,389.0,449.83,355.99
2016,11,27,13,15,171.5,282.5,6.75,23.0,385.0,459.65,363.94
2016,11,27,13,30,181.0,275.0,6.7,23.0,381.0,469.23,372.15
2016,11,27,13,45,219.5,260.0,6.65,23.0,383.5,497.74,396.04
2016,11,27,14,0,258.0,245.0,6.6,23.0,386.0,549.76,437.53
2016,11,27,14,15,496.5,174.0,6.5,23.0,426.5,734.75,585.13
2016,11,27,14,30,735.0,103.0,6.4,23.0,467.0,906.53,713.02
2016,11,27,14,45,693.5,105.5,6.3,23.0,429.0,871.56,687.72
2016,11,27,15,0,652.0,108.0,6.2,23.0,391.0,833.3,660.81
2016,11,27,15,15,621.0,102.5,6.0,22.5,350.5,793.09,633.01
2016,11,27,15,30,590.0,97.0,5.8,22.0,310.0,750.53,602.93
2016,11,27,15,45,548.5,89.5,5.6,22.0,267.0,693.46,559.9
2016,11,27,16,0,507.0,82.0,5.4,22.0,224.0,635.05,514.72
2016,11,27,16,15,444.0,72.5,5.05,21.5,179.5,549.19,447.06
2016,11,27,16,30,381.0,63.0,4.7,21.0,135.0,472.35,384.04
2016,11,27,16,45,284.5,49.0,4.4,21.0,94.0,362.14,291.22
2016,11,27,17,0,188.0,35.0,4.1,21.0,53.0,258.8,194.15
2016,11,27,17,15,94.0,17.5,4.0,20.5,26.5,127.51,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,65.5,10.5,5.1,18.0,14.0,8.26,0.0
2016,11,28,7,30,131.0,21.0,5.1,18.0,28.0,15.94,0.0
2016,11,28,7,45,235.0,35.5,5.1,18.5,65.0,26.95,16.53
2016,11,28,8,0,339.0,50.0,5.1,19.0,102.0,37.99,27.05
2016,11,28,8,15,396.5,62.5,5.2,19.0,144.0,47.29,35.63
2016,11,28,8,30,454.0,75.0,5.3,19.0,186.0,63.21,43.08
2016,11,28,8,45,514.0,79.5,5.45,19.5,229.5,106.45,64.54
2016,11,28,9,0,574.0,84.0,5.6,20.0,273.0,154.14,97.55
2016,11,28,9,15,690.5,78.0,5.85,20.0,336.0,211.94,141.73
2016,11,28,9,30,807.0,72.0,6.1,20.0,399.0,284.95,201.91
2016,11,28,9,45,835.0,73.5,6.35,20.5,440.5,346.24,256.63
2016,11,28,10,0,863.0,75.0,6.6,21.0,482.0,409.9,312.87
2016,11,28,10,15,879.5,77.0,6.7,21.0,516.0,471.04,366.83
2016,11,28,10,30,896.0,79.0,6.8,21.0,550.0,530.56,418.38
2016,11,28,10,45,913.5,78.5,6.95,21.5,578.5,589.57,467.56
2016,11,28,11,0,931.0,78.0,7.1,22.0,607.0,648.46,515.39
2016,11,28,11,15,686.0,157.0,6.95,22.0,553.5,622.01,494.33
2016,11,28,11,30,441.0,236.0,6.8,22.0,500.0,555.29,440.86
2016,11,28,11,45,490.5,222.5,6.65,22.0,520.5,605.17,480.63
2016,11,28,12,0,540.0,209.0,6.5,22.0,541.0,656.88,521.08
2016,11,28,12,15,611.5,186.0,6.45,22.0,563.0,725.68,574.53
2016,11,28,12,30,683.0,163.0,6.4,22.0,585.0,791.17,624.92
2016,11,28,12,45,567.5,201.0,6.35,22.0,549.0,745.45,589.06
2016,11,28,13,0,452.0,239.0,6.3,22.0,513.0,700.14,553.05
2016,11,28,13,15,698.5,157.0,6.25,22.0,568.5,870.22,683.59
2016,11,28,13,30,945.0,75.0,6.2,22.0,624.0,1011.57,785.0
2016,11,28,13,45,934.5,74.5,6.2,22.0,600.0,1018.79,790.35
2016,11,28,14,0,924.0,74.0,6.2,22.0,576.0,1022.13,793.87
2016,11,28,14,15,911.0,72.5,6.05,22.0,545.0,1017.86,791.24
2016,11,28,14,30,898.0,71.0,5.9,22.0,514.0,1009.82,786.12
2016,11,28,14,45,879.0,69.5,5.75,22.0,476.5,992.15,774.28
2016,11,28,15,0,860.0,68.0,5.6,22.0,439.0,982.86,768.49
2016,11,28,15,15,834.0,65.0,5.2,21.5,395.5,949.21,744.9
2016,11,28,15,30,808.0,62.0,4.8,21.0,352.0,912.6,718.85
2016,11,28,15,45,769.5,58.5,4.4,20.5,305.0,860.52,680.84
2016,11,28,16,0,731.0,55.0,4.0,20.0,258.0,806.49,641.16
2016,11,28,16,15,670.5,49.5,3.45,19.0,208.5,727.89,581.75
2016,11,28,16,30,610.0,44.0,2.9,18.0,159.0,649.21,519.13
2016,11,28,16,45,504.5,36.0,2.4,17.0,112.0,539.92,429.29
2016,11,28,17,0,399.0,28.0,1.9,16.0,65.0,427.29,320.96
2016,11,28,17,15,199.5,14.0,1.8,15.5,32.5,210.19,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
