Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,104.5,10.0,2.5,9.5,15.5,7.87,0.0
2016,11,29,7,30,209.0,20.0,2.9,10.0,31.0,16.51,0.0
2016,11,29,7,45,347.0,31.0,3.3,11.0,72.5,25.66,15.93
2016,11,29,8,0,485.0,42.0,3.7,12.0,114.0,34.96,25.2
2016,11,29,8,15,562.0,49.0,3.6,12.5,162.0,40.74,30.77
2016,11,29,8,30,639.0,56.0,3.5,13.0,210.0,54.95,35.68
2016,11,29,8,45,689.0,60.5,3.45,14.0,258.0,108.59,61.31
2016,11,29,9,0,739.0,65.0,3.4,15.0,306.0,164.64,100.7
2016,11,29,9,15,770.5,68.5,3.35,15.5,350.5,221.97,148.52
2016,11,29,9,30,802.0,72.0,3.3,16.0,395.0,282.72,201.93
2016,11,29,9,45,824.0,75.0,3.25,17.0,434.5,343.08,255.37
2016,11,29,10,0,846.0,78.0,3.2,18.0,474.0,405.18,309.2
2016,11,29,10,15,576.5,151.5,3.25,18.5,429.5,397.99,310.86
2016,11,29,10,30,307.0,225.0,3.3,19.0,385.0,356.02,281.14
2016,11,29,10,45,602.0,155.0,3.4,20.0,488.5,493.54,388.95
2016,11,29,11,0,897.0,85.0,3.5,21.0,592.0,633.93,496.76
2016,11,29,11,15,904.0,86.0,3.2,21.5,610.5,685.62,534.48
2016,11,29,11,30,911.0,87.0,2.9,22.0,629.0,735.77,570.0
2016,11,29,11,45,918.0,86.0,2.65,22.5,640.0,782.06,600.34
2016,11,29,12,0,925.0,85.0,2.4,23.0,651.0,826.28,627.59
2016,11,29,12,15,925.5,85.0,2.35,23.0,652.5,864.01,652.54
2016,11,29,12,30,926.0,85.0,2.3,23.0,654.0,898.86,675.41
2016,11,29,12,45,925.0,84.0,2.25,23.0,647.5,928.19,694.49
2016,11,29,13,0,924.0,83.0,2.2,23.0,641.0,954.23,711.4
2016,11,29,13,15,918.5,82.5,2.25,23.0,626.0,973.28,724.83
2016,11,29,13,30,913.0,82.0,2.3,23.0,611.0,988.71,736.1
2016,11,29,13,45,905.0,80.5,2.4,23.5,588.0,996.82,741.85
2016,11,29,14,0,897.0,79.0,2.5,24.0,565.0,1001.19,745.37
2016,11,29,14,15,884.0,77.0,2.55,23.5,534.5,996.24,745.29
2016,11,29,14,30,871.0,75.0,2.6,23.0,504.0,987.61,742.99
2016,11,29,14,45,855.0,72.0,2.7,23.0,467.5,983.03,742.55
2016,11,29,15,0,839.0,69.0,2.8,23.0,431.0,962.88,731.52
2016,11,29,15,15,813.0,66.0,2.55,22.5,388.5,929.47,709.72
2016,11,29,15,30,787.0,63.0,2.3,22.0,346.0,893.17,685.54
2016,11,29,15,45,749.0,59.0,2.05,21.5,299.0,841.27,649.71
2016,11,29,16,0,711.0,55.0,1.8,21.0,252.0,787.51,611.32
2016,11,29,16,15,650.5,50.0,1.7,19.5,203.5,710.02,557.39
2016,11,29,16,30,590.0,45.0,1.6,18.0,155.0,632.29,499.68
2016,11,29,16,45,484.5,36.5,1.5,17.0,109.0,523.42,413.05
2016,11,29,17,0,379.0,28.0,1.4,16.0,63.0,410.73,307.12
2016,11,29,17,15,189.5,14.0,1.45,15.5,31.5,202.16,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.0,16.0,12.59,0.0
2016,11,30,7,30,0.0,32.0,4.0,6.0,32.0,21.92,0.0
2016,11,30,7,45,292.0,33.5,4.1,6.5,76.0,27.6,17.73
2016,11,30,8,0,584.0,35.0,4.2,7.0,120.0,32.45,23.45
2016,11,30,8,15,657.0,40.5,4.4,7.5,170.0,37.74,28.68
2016,11,30,8,30,730.0,46.0,4.6,8.0,220.0,51.62,33.14
2016,11,30,8,45,780.0,49.0,4.85,9.0,270.0,105.6,56.71
2016,11,30,9,0,830.0,52.0,5.1,10.0,320.0,168.06,101.67
2016,11,30,9,15,860.0,55.0,5.0,10.5,366.5,229.34,154.17
2016,11,30,9,30,890.0,58.0,4.9,11.0,413.0,293.62,212.51
2016,11,30,9,45,914.0,59.0,4.8,12.0,454.5,356.9,270.42
2016,11,30,10,0,938.0,60.0,4.7,13.0,496.0,421.88,328.73
2016,11,30,10,15,952.0,61.5,4.5,13.0,530.5,484.44,384.74
2016,11,30,10,30,966.0,63.0,4.3,13.0,565.0,547.05,438.99
2016,11,30,10,45,977.5,63.5,4.1,13.5,592.5,607.06,488.47
2016,11,30,11,0,989.0,64.0,3.9,14.0,620.0,666.27,535.71
2016,11,30,11,15,995.0,64.5,3.75,14.5,639.0,720.86,577.91
2016,11,30,11,30,1001.0,65.0,3.6,15.0,658.0,773.59,617.16
2016,11,30,11,45,1004.5,65.0,3.5,15.5,669.0,821.82,649.93
2016,11,30,12,0,1008.0,65.0,3.4,16.0,680.0,867.51,680.34
2016,11,30,12,15,1008.5,65.0,3.35,16.0,681.5,908.0,708.28
2016,11,30,12,30,1009.0,65.0,3.3,16.0,683.0,945.34,733.87
2016,11,30,12,45,1007.0,65.0,3.25,16.5,676.5,977.17,754.13
2016,11,30,13,0,1005.0,65.0,3.2,17.0,670.0,1005.43,771.87
2016,11,30,13,15,1000.5,64.0,3.15,17.0,654.5,1026.41,786.12
2016,11,30,13,30,996.0,63.0,3.1,17.0,639.0,1043.49,797.89
2016,11,30,13,45,988.0,62.5,3.1,17.0,615.5,1053.89,805.78
2016,11,30,14,0,980.0,62.0,3.1,17.0,592.0,1060.29,811.23
2016,11,30,14,15,968.5,61.0,3.1,17.0,560.5,1058.55,811.39
2016,11,30,14,30,957.0,60.0,3.1,17.0,529.0,1052.88,809.13
2016,11,30,14,45,938.0,59.5,3.1,17.0,491.0,1036.59,799.77
2016,11,30,15,0,919.0,59.0,3.1,17.0,453.0,1016.75,788.05
2016,11,30,15,15,895.0,56.5,2.9,16.5,409.0,985.69,768.09
2016,11,30,15,30,871.0,54.0,2.7,16.0,365.0,951.66,745.68
2016,11,30,15,45,836.5,51.0,2.5,15.5,317.0,904.1,712.92
2016,11,30,16,0,802.0,48.0,2.3,15.0,269.0,864.63,684.64
2016,11,30,16,15,746.5,43.5,2.0,14.0,218.5,791.0,629.86
2016,11,30,16,30,691.0,39.0,1.7,13.0,168.0,717.11,571.66
2016,11,30,16,45,594.0,32.0,1.4,12.0,119.5,604.08,479.66
2016,11,30,17,0,497.0,25.0,1.1,11.0,71.0,495.09,371.39
2016,11,30,17,15,248.5,12.5,1.1,10.5,35.5,242.71,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.5,8.5,1.3,3.5,14.5,6.69,0.0
2016,12,1,7,30,255.0,17.0,1.5,4.0,29.0,14.08,0.0
2016,12,1,7,45,383.0,28.0,1.7,5.0,70.5,23.35,14.1
2016,12,1,8,0,511.0,39.0,1.9,6.0,112.0,32.72,23.79
2016,12,1,8,15,586.0,46.0,1.95,6.5,160.0,38.6,29.59
2016,12,1,8,30,661.0,53.0,2.0,7.0,208.0,55.36,37.67
2016,12,1,8,45,704.0,58.5,2.1,8.0,255.5,106.64,60.84
2016,12,1,9,0,747.0,64.0,2.2,9.0,303.0,163.25,101.37
2016,12,1,9,15,778.0,67.5,2.45,10.0,347.5,220.8,149.91
2016,12,1,9,30,809.0,71.0,2.7,11.0,392.0,281.7,204.11
2016,12,1,9,45,829.5,74.0,2.95,12.0,431.0,341.86,258.58
2016,12,1,10,0,850.0,77.0,3.2,13.0,470.0,403.59,313.53
2016,12,1,10,15,865.0,79.0,3.35,13.5,503.0,463.26,366.05
2016,12,1,10,30,880.0,81.0,3.5,14.0,536.0,523.3,417.38
2016,12,1,10,45,890.0,82.5,3.65,15.0,562.0,577.12,461.64
2016,12,1,11,0,900.0,84.0,3.8,16.0,588.0,632.36,505.47
2016,12,1,11,15,906.5,85.0,3.75,16.0,606.5,683.86,546.5
2016,12,1,11,30,913.0,86.0,3.7,16.0,625.0,733.78,585.33
2016,12,1,11,45,918.5,85.5,3.65,16.5,635.5,779.58,617.87
2016,12,1,12,0,924.0,85.0,3.6,17.0,646.0,823.22,647.54
2016,12,1,12,15,924.5,85.0,3.6,17.0,648.0,860.99,674.2
2016,12,1,12,30,925.0,85.0,3.6,17.0,650.0,895.88,698.76
2016,12,1,12,45,922.5,85.0,3.6,17.5,643.5,925.11,717.97
2016,12,1,13,0,920.0,85.0,3.6,18.0,637.0,951.04,734.88
2016,12,1,13,15,914.5,84.0,3.6,18.0,622.0,969.57,748.13
2016,12,1,13,30,909.0,83.0,3.6,18.0,607.0,984.49,759.07
2016,12,1,13,45,900.0,82.0,3.6,18.0,584.0,992.36,765.35
2016,12,1,14,0,891.0,81.0,3.6,18.0,561.0,996.52,769.31
2016,12,1,14,15,878.5,79.0,3.6,18.0,531.0,992.25,767.64
2016,12,1,14,30,866.0,77.0,3.6,18.0,501.0,996.38,772.05
2016,12,1,14,45,848.5,74.5,3.6,18.0,464.5,979.12,761.6
2016,12,1,15,0,831.0,72.0,3.6,18.0,428.0,958.37,748.87
2016,12,1,15,15,805.0,69.0,3.3,17.5,386.0,925.2,726.53
2016,12,1,15,30,779.0,66.0,3.0,17.0,344.0,889.11,701.7
2016,12,1,15,45,740.5,62.0,2.75,17.0,297.5,836.94,663.59
2016,12,1,16,0,702.0,58.0,2.5,17.0,251.0,782.81,622.92
2016,12,1,16,15,642.0,52.0,2.2,15.5,203.0,704.7,565.57
2016,12,1,16,30,582.0,46.0,1.9,14.0,155.0,636.86,512.52
2016,12,1,16,45,479.0,37.5,1.6,13.0,109.0,520.53,417.37
2016,12,1,17,0,376.0,29.0,1.3,12.0,63.0,409.8,310.16
2016,12,1,17,15,188.0,14.5,1.3,11.5,31.5,201.94,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.4,9.0,6.0,4.72,0.0
2016,12,2,7,30,0.0,12.0,2.6,9.0,12.0,9.14,0.0
2016,12,2,7,45,6.0,30.5,2.85,9.0,31.5,22.71,13.07
2016,12,2,8,0,12.0,49.0,3.1,9.0,51.0,35.96,26.28
2016,12,2,8,15,24.5,69.0,3.15,9.0,74.5,49.61,39.14
2016,12,2,8,30,37.0,89.0,3.2,9.0,98.0,63.87,52.39
2016,12,2,8,45,48.0,108.0,3.25,9.5,122.0,82.58,64.37
2016,12,2,9,0,59.0,127.0,3.3,10.0,146.0,103.05,80.93
2016,12,2,9,15,29.5,105.5,3.3,10.5,115.0,87.39,68.67
2016,12,2,9,30,0.0,84.0,3.3,11.0,84.0,64.43,50.01
2016,12,2,9,45,141.0,138.5,3.35,11.5,203.5,159.15,126.52
2016,12,2,10,0,282.0,193.0,3.4,12.0,323.0,274.05,219.75
2016,12,2,10,15,168.5,206.5,3.45,12.5,285.5,249.26,201.65
2016,12,2,10,30,55.0,220.0,3.5,13.0,248.0,209.64,169.75
2016,12,2,10,45,31.5,204.5,3.6,14.0,220.5,188.18,151.6
2016,12,2,11,0,8.0,189.0,3.7,15.0,193.0,155.23,123.74
2016,12,2,11,15,4.0,134.0,3.75,15.0,136.0,107.5,84.33
2016,12,2,11,30,0.0,79.0,3.8,15.0,79.0,60.78,45.4
2016,12,2,11,45,0.0,102.5,3.85,15.5,102.5,79.36,60.75
2016,12,2,12,0,0.0,126.0,3.9,16.0,126.0,98.78,76.62
2016,12,2,12,15,15.5,186.0,3.9,16.0,196.0,163.54,130.18
2016,12,2,12,30,31.0,246.0,3.9,16.0,266.0,252.34,202.23
2016,12,2,12,45,15.5,199.5,3.9,16.0,209.5,178.55,142.22
2016,12,2,13,0,0.0,153.0,3.9,16.0,153.0,123.23,96.66
2016,12,2,13,15,0.0,83.0,3.9,15.5,83.0,63.88,47.88
2016,12,2,13,30,0.0,13.0,3.9,15.0,13.0,9.94,2.74
2016,12,2,13,45,13.5,112.5,3.9,15.0,120.0,101.77,80.44
2016,12,2,14,0,27.0,212.0,3.9,15.0,227.0,213.06,172.56
2016,12,2,14,15,64.0,215.0,3.9,15.0,247.5,280.62,229.04
2016,12,2,14,30,101.0,218.0,3.9,15.0,268.0,328.28,269.22
2016,12,2,14,45,50.5,141.5,3.95,15.0,166.5,186.56,152.83
2016,12,2,15,0,0.0,65.0,4.0,15.0,65.0,49.84,36.72
2016,12,2,15,15,0.0,58.5,3.95,14.5,58.5,44.81,32.67
2016,12,2,15,30,0.0,52.0,3.9,14.0,52.0,39.79,28.52
2016,12,2,15,45,0.0,45.0,3.85,14.0,45.0,34.39,23.94
2016,12,2,16,0,0.0,38.0,3.8,14.0,38.0,29.0,19.31
2016,12,2,16,15,0.0,30.5,3.75,13.5,30.5,23.24,14.34
2016,12,2,16,30,0.0,23.0,3.7,13.0,23.0,17.5,9.31
2016,12,2,16,45,0.0,16.0,3.7,13.0,16.0,12.15,4.56
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,6.82,0.0
2016,12,2,17,15,0.0,4.5,3.7,12.5,4.5,3.4,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.39,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.79,0.0
2016,12,3,7,45,0.0,4.5,4.1,8.0,4.5,3.4,0.0
2016,12,3,8,0,0.0,8.0,4.1,8.0,8.0,6.06,0.0
2016,12,3,8,15,0.0,12.0,4.0,8.0,12.0,9.1,2.61
2016,12,3,8,30,0.0,16.0,3.9,8.0,16.0,12.15,5.48
2016,12,3,8,45,0.0,20.0,3.8,8.0,20.0,15.21,7.73
2016,12,3,9,0,0.0,24.0,3.7,8.0,24.0,18.27,10.44
2016,12,3,9,15,6.5,84.0,3.75,8.0,86.5,65.49,51.41
2016,12,3,9,30,13.0,144.0,3.8,8.0,149.0,113.23,92.3
2016,12,3,9,45,6.5,121.0,3.85,8.0,123.5,95.13,76.81
2016,12,3,10,0,0.0,98.0,3.9,8.0,98.0,75.46,59.89
2016,12,3,10,15,0.0,79.0,4.05,8.0,79.0,60.7,47.05
2016,12,3,10,30,0.0,60.0,4.2,8.0,60.0,46.02,34.28
2016,12,3,10,45,2.5,119.5,4.35,8.5,121.0,94.18,75.46
2016,12,3,11,0,5.0,179.0,4.5,9.0,182.0,145.04,118.22
2016,12,3,11,15,2.5,125.0,4.6,9.0,126.5,99.16,79.27
2016,12,3,11,30,0.0,71.0,4.7,9.0,71.0,54.58,41.23
2016,12,3,11,45,9.5,148.0,4.85,9.0,154.0,124.04,100.48
2016,12,3,12,0,19.0,225.0,5.0,9.0,237.0,200.07,164.37
2016,12,3,12,15,9.5,132.5,4.9,9.0,138.5,112.17,90.34
2016,12,3,12,30,0.0,40.0,4.8,9.0,40.0,30.67,20.7
2016,12,3,12,45,0.0,61.0,4.75,9.0,61.0,46.87,34.6
2016,12,3,13,0,0.0,82.0,4.7,9.0,82.0,63.12,48.5
2016,12,3,13,15,0.0,95.5,4.45,9.0,95.5,73.81,57.65
2016,12,3,13,30,0.0,109.0,4.2,9.0,109.0,85.35,67.53
2016,12,3,13,45,0.0,70.5,3.95,9.0,70.5,54.17,40.99
2016,12,3,14,0,0.0,32.0,3.7,9.0,32.0,24.48,15.52
2016,12,3,14,15,0.0,59.5,3.75,9.0,59.5,45.64,33.83
2016,12,3,14,30,0.0,87.0,3.8,9.0,87.0,67.16,52.42
2016,12,3,14,45,0.0,112.0,3.9,9.0,112.0,90.73,72.77
2016,12,3,15,0,0.0,137.0,4.0,9.0,137.0,118.33,96.56
2016,12,3,15,15,0.0,123.5,3.75,9.0,123.5,106.83,86.9
2016,12,3,15,30,0.0,110.0,3.5,9.0,110.0,95.36,77.23
2016,12,3,15,45,0.0,95.0,3.25,9.0,95.0,82.19,65.97
2016,12,3,16,0,0.0,80.0,3.0,9.0,80.0,68.93,54.5
2016,12,3,16,15,0.0,64.5,2.7,9.0,64.5,54.92,42.21
2016,12,3,16,30,0.0,49.0,2.4,9.0,49.0,40.59,29.51
2016,12,3,16,45,0.0,34.0,2.15,9.0,34.0,26.37,16.83
2016,12,3,17,0,0.0,19.0,1.9,9.0,19.0,14.48,5.86
2016,12,3,17,15,0.0,9.5,1.85,8.5,9.5,7.22,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.57,0.0
2016,12,4,7,45,0.0,6.5,3.5,8.5,6.5,4.92,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,8.34,1.74
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,12.53,5.68
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,16.73,9.61
2016,12,4,8,45,0.0,27.5,4.1,9.0,27.5,20.94,12.71
2016,12,4,9,0,0.0,33.0,4.3,9.0,33.0,25.16,16.41
2016,12,4,9,15,0.0,38.0,4.55,9.0,38.0,29.01,19.74
2016,12,4,9,30,0.0,43.0,4.8,9.0,43.0,32.86,23.05
2016,12,4,9,45,0.0,66.0,5.1,9.5,66.0,50.61,38.31
2016,12,4,10,0,0.0,89.0,5.4,10.0,89.0,68.46,53.47
2016,12,4,10,15,0.0,71.0,5.25,10.0,71.0,54.51,41.37
2016,12,4,10,30,0.0,53.0,5.1,10.0,53.0,40.62,29.36
2016,12,4,10,45,0.0,51.0,4.95,10.5,51.0,39.09,27.94
2016,12,4,11,0,0.0,49.0,4.8,11.0,49.0,37.57,26.53
2016,12,4,11,15,0.0,66.5,4.6,11.0,66.5,51.09,38.01
2016,12,4,11,30,0.0,84.0,4.4,11.0,84.0,64.65,49.47
2016,12,4,11,45,0.0,49.0,4.2,11.0,49.0,37.6,26.46
2016,12,4,12,0,0.0,14.0,4.0,11.0,14.0,10.71,3.51
2016,12,4,12,15,0.5,91.0,4.15,11.0,91.5,70.52,54.39
2016,12,4,12,30,1.0,168.0,4.3,11.0,169.0,136.42,109.69
2016,12,4,12,45,0.5,120.5,4.45,11.0,121.0,95.09,75.03
2016,12,4,13,0,0.0,73.0,4.6,11.0,73.0,56.14,42.19
2016,12,4,13,15,0.0,43.0,4.8,11.0,43.0,32.97,22.53
2016,12,4,13,30,0.0,13.0,5.0,11.0,13.0,9.93,2.86
2016,12,4,13,45,0.0,35.0,5.2,11.0,35.0,26.8,17.32
2016,12,4,14,0,0.0,57.0,5.4,11.0,57.0,43.72,31.83
2016,12,4,14,15,0.0,78.5,5.3,11.0,78.5,60.33,46.08
2016,12,4,14,30,0.0,100.0,5.2,11.0,100.0,78.73,61.87
2016,12,4,14,45,0.0,113.5,5.15,11.0,113.5,92.21,73.5
2016,12,4,15,0,0.0,127.0,5.1,11.0,127.0,107.67,86.84
2016,12,4,15,15,0.0,114.5,4.85,11.0,114.5,97.05,77.97
2016,12,4,15,30,0.0,102.0,4.6,11.0,102.0,86.46,69.06
2016,12,4,15,45,0.0,87.5,4.35,11.0,87.5,73.66,58.16
2016,12,4,16,0,0.0,73.0,4.1,11.0,73.0,60.77,47.05
2016,12,4,16,15,0.0,58.5,3.85,10.5,58.5,47.73,35.74
2016,12,4,16,30,0.0,44.0,3.6,10.0,44.0,34.44,24.07
2016,12,4,16,45,0.0,30.5,3.4,10.0,30.5,23.29,14.13
2016,12,4,17,0,0.0,17.0,3.2,10.0,17.0,12.94,4.59
2016,12,4,17,15,0.0,8.5,3.15,9.5,8.5,6.45,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.79,0.0
2016,12,5,7,45,0.0,5.0,2.7,7.0,5.0,3.78,0.0
2016,12,5,8,0,0.0,9.0,2.8,7.0,9.0,6.82,0.43
2016,12,5,8,15,0.0,13.5,2.65,7.0,13.5,10.24,3.68
2016,12,5,8,30,0.0,18.0,2.5,7.0,18.0,13.68,6.92
2016,12,5,8,45,0.0,22.5,2.35,7.5,22.5,17.12,9.45
2016,12,5,9,0,0.0,27.0,2.2,8.0,27.0,20.57,12.47
2016,12,5,9,15,0.0,20.5,2.0,8.0,20.5,15.6,8.09
2016,12,5,9,30,0.0,14.0,1.8,8.0,14.0,10.65,3.72
2016,12,5,9,45,3.0,85.0,1.65,8.5,86.5,66.24,51.99
2016,12,5,10,0,6.0,156.0,1.5,9.0,159.0,123.25,100.28
2016,12,5,10,15,3.0,134.5,1.45,9.0,136.0,105.73,85.19
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,87.51,69.62
2016,12,5,10,45,0.0,68.0,1.35,9.0,68.0,52.22,39.41
2016,12,5,11,0,0.0,23.0,1.3,9.0,23.0,17.59,9.58
2016,12,5,11,15,2.0,101.0,1.35,9.0,102.5,79.38,62.57
2016,12,5,11,30,4.0,179.0,1.4,9.0,182.0,145.92,118.35
2016,12,5,11,45,2.0,166.0,1.5,9.5,167.5,133.91,107.86
2016,12,5,12,0,0.0,153.0,1.6,10.0,153.0,121.66,97.39
2016,12,5,12,15,0.0,118.5,1.7,10.0,118.5,92.69,73.16
2016,12,5,12,30,0.0,84.0,1.8,10.0,84.0,64.68,49.57
2016,12,5,12,45,28.0,172.0,1.9,10.0,189.0,177.32,145.01
2016,12,5,13,0,56.0,260.0,2.0,10.0,294.0,298.96,244.67
2016,12,5,13,15,28.0,203.5,2.1,10.0,220.5,215.14,175.69
2016,12,5,13,30,0.0,147.0,2.2,10.0,147.0,119.11,95.43
2016,12,5,13,45,90.0,197.0,2.35,10.5,245.0,274.85,228.09
2016,12,5,14,0,180.0,247.0,2.5,11.0,343.0,451.85,371.52
2016,12,5,14,15,117.0,226.5,2.55,11.0,287.5,371.15,305.49
2016,12,5,14,30,54.0,206.0,2.6,11.0,232.0,265.73,219.14
2016,12,5,14,45,399.0,148.0,2.7,11.0,319.5,614.72,509.34
2016,12,5,15,0,744.0,90.0,2.8,11.0,407.0,900.79,724.59
2016,12,5,15,15,715.5,86.0,2.75,11.0,366.5,865.22,697.07
2016,12,5,15,30,687.0,82.0,2.7,11.0,326.0,827.07,670.29
2016,12,5,15,45,657.5,74.5,2.7,11.0,282.5,781.08,637.22
2016,12,5,16,0,628.0,67.0,2.7,11.0,239.0,733.31,601.48
2016,12,5,16,15,565.5,60.0,2.35,10.5,192.5,654.04,538.81
2016,12,5,16,30,503.0,53.0,2.0,10.0,146.0,575.19,473.75
2016,12,5,16,45,416.5,41.5,1.7,10.0,103.0,471.59,385.09
2016,12,5,17,0,330.0,30.0,1.4,10.0,60.0,372.92,286.16
2016,12,5,17,15,165.0,15.0,1.35,9.5,30.0,184.95,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,101.5,7.0,4.1,5.0,10.5,0.0,0.0
2016,12,6,7,30,203.0,14.0,4.3,5.0,21.0,11.02,0.0
2016,12,6,7,45,355.5,24.5,4.5,5.5,61.0,20.42,10.31
2016,12,6,8,0,508.0,35.0,4.7,6.0,101.0,32.07,22.93
2016,12,6,8,15,588.5,41.5,5.05,6.5,149.0,38.08,28.95
2016,12,6,8,30,669.0,48.0,5.4,7.0,197.0,47.13,37.48
2016,12,6,8,45,720.0,52.0,5.75,7.5,245.0,97.72,53.95
2016,12,6,9,0,771.0,56.0,6.1,8.0,293.0,154.54,93.8
2016,12,6,9,15,802.5,59.5,6.1,8.5,337.5,213.12,143.76
2016,12,6,9,30,834.0,63.0,6.1,9.0,382.0,275.1,200.28
2016,12,6,9,45,437.0,123.0,6.2,9.5,291.5,248.76,195.5
2016,12,6,10,0,40.0,183.0,6.3,10.0,201.0,162.04,132.47
2016,12,6,10,15,21.0,173.5,6.2,10.0,183.0,144.78,118.15
2016,12,6,10,30,2.0,164.0,6.1,10.0,165.0,129.65,105.26
2016,12,6,10,45,1.5,166.0,6.05,10.5,167.0,131.62,106.55
2016,12,6,11,0,1.0,168.0,6.0,11.0,169.0,133.52,107.77
2016,12,6,11,15,0.5,161.0,5.9,11.0,161.5,127.77,102.8
2016,12,6,11,30,0.0,154.0,5.8,11.0,154.0,121.89,97.74
2016,12,6,11,45,0.0,140.0,5.7,11.5,140.0,110.37,87.82
2016,12,6,12,0,0.0,126.0,5.6,12.0,126.0,98.82,77.93
2016,12,6,12,15,0.0,133.0,5.5,12.0,133.0,104.89,83.0
2016,12,6,12,30,0.0,140.0,5.4,12.0,140.0,111.12,88.2
2016,12,6,12,45,0.0,133.0,5.35,12.5,133.0,105.37,83.24
2016,12,6,13,0,0.0,126.0,5.3,13.0,126.0,99.59,78.3
2016,12,6,13,15,0.0,107.0,5.2,13.0,107.0,83.5,64.89
2016,12,6,13,30,0.0,88.0,5.1,13.0,88.0,67.75,51.72
2016,12,6,13,45,0.0,101.0,5.05,13.0,101.0,78.68,61.01
2016,12,6,14,0,0.0,114.0,5.0,13.0,114.0,90.38,70.95
2016,12,6,14,15,5.5,143.5,4.9,13.0,146.0,124.25,99.78
2016,12,6,14,30,11.0,173.0,4.8,13.0,178.0,162.17,131.89
2016,12,6,14,45,5.5,141.0,4.75,13.0,143.5,125.46,101.16
2016,12,6,15,0,0.0,109.0,4.7,13.0,109.0,89.25,70.57
2016,12,6,15,15,0.0,98.0,4.55,12.5,98.0,79.91,62.94
2016,12,6,15,30,0.0,87.0,4.4,12.0,87.0,70.57,55.2
2016,12,6,15,45,272.5,86.0,4.3,12.0,160.5,411.76,351.86
2016,12,6,16,0,545.0,85.0,4.2,12.0,234.0,674.79,563.09
2016,12,6,16,15,480.0,75.0,3.85,11.5,188.0,590.36,493.37
2016,12,6,16,30,415.0,65.0,3.5,11.0,142.0,508.24,424.81
2016,12,6,16,45,309.0,51.0,3.2,10.5,99.0,389.03,323.0
2016,12,6,17,0,203.0,37.0,2.9,10.0,56.0,277.17,215.49
2016,12,6,17,15,101.5,18.5,2.8,9.5,28.0,136.68,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,135.0,13.0,1.4,3.0,17.0,10.23,0.0
2016,12,7,7,45,271.0,26.0,1.65,3.5,54.0,21.43,10.86
2016,12,7,8,0,407.0,39.0,1.9,4.0,91.0,32.29,23.31
2016,12,7,8,15,489.5,48.0,1.85,4.5,136.5,39.58,30.58
2016,12,7,8,30,572.0,57.0,1.8,5.0,182.0,48.67,39.23
2016,12,7,8,45,620.0,63.5,1.75,6.0,227.5,95.67,56.29
2016,12,7,9,0,668.0,70.0,1.7,7.0,273.0,148.62,93.34
2016,12,7,9,15,703.0,74.5,1.65,7.5,316.5,203.15,138.88
2016,12,7,9,30,738.0,79.0,1.6,8.0,360.0,261.61,190.66
2016,12,7,9,45,760.5,82.5,1.6,8.5,398.5,320.59,243.99
2016,12,7,10,0,783.0,86.0,1.6,9.0,437.0,379.42,296.51
2016,12,7,10,15,396.5,132.0,1.55,9.5,310.5,297.23,239.34
2016,12,7,10,30,10.0,178.0,1.5,10.0,184.0,145.01,117.23
2016,12,7,10,45,11.0,187.0,1.5,10.5,193.5,154.23,124.93
2016,12,7,11,0,12.0,196.0,1.5,11.0,203.0,163.68,132.35
2016,12,7,11,15,239.0,207.5,1.5,11.5,345.5,354.63,289.68
2016,12,7,11,30,466.0,219.0,1.5,12.0,488.0,551.18,442.69
2016,12,7,11,45,281.0,248.0,1.5,12.5,411.0,455.97,366.0
2016,12,7,12,0,96.0,277.0,1.5,13.0,334.0,326.91,262.4
2016,12,7,12,15,64.5,260.5,1.5,13.0,299.0,291.01,234.17
2016,12,7,12,30,33.0,244.0,1.5,13.0,264.0,252.26,202.7
2016,12,7,12,45,154.0,256.5,1.55,13.5,348.0,395.55,319.13
2016,12,7,13,0,275.0,269.0,1.6,14.0,432.0,549.08,437.58
2016,12,7,13,15,236.0,267.0,1.55,14.0,404.5,501.51,400.29
2016,12,7,13,30,197.0,265.0,1.5,14.0,377.0,472.51,377.95
2016,12,7,13,45,245.0,248.5,1.5,14.5,382.5,508.22,406.75
2016,12,7,14,0,293.0,232.0,1.5,15.0,388.0,567.49,451.95
2016,12,7,14,15,189.0,222.5,1.35,15.0,321.5,437.58,351.24
2016,12,7,14,30,85.0,213.0,1.2,15.0,255.0,306.07,246.98
2016,12,7,14,45,414.5,151.5,1.05,15.0,330.0,634.25,507.53
2016,12,7,15,0,744.0,90.0,0.9,15.0,405.0,900.4,691.94
2016,12,7,15,15,715.0,85.5,0.75,14.5,364.5,863.85,663.1
2016,12,7,15,30,686.0,81.0,0.6,14.0,324.0,824.73,636.5
2016,12,7,15,45,642.5,76.0,0.45,14.0,279.5,768.65,596.32
2016,12,7,16,0,599.0,71.0,0.3,14.0,235.0,711.09,554.2
2016,12,7,16,15,536.5,63.0,0.45,13.0,189.5,631.12,500.31
2016,12,7,16,30,474.0,55.0,0.6,12.0,144.0,551.58,442.5
2016,12,7,16,45,371.5,44.0,0.8,11.5,101.0,435.03,350.62
2016,12,7,17,0,269.0,33.0,1.0,11.0,58.0,323.69,248.23
2016,12,7,17,15,134.5,16.5,1.2,10.5,29.0,159.34,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,6.65,1.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,6.8,1.0,5.0,3.93,0.0
2016,12,8,7,45,0.0,17.0,6.95,1.5,17.0,12.95,4.09
2016,12,8,8,0,0.0,29.0,7.1,2.0,29.0,22.16,14.28
2016,12,8,8,15,0.0,45.0,7.2,2.0,45.0,33.97,25.65
2016,12,8,8,30,0.0,61.0,7.3,2.0,61.0,45.58,36.75
2016,12,8,8,45,0.0,77.5,7.45,2.0,77.5,58.05,46.25
2016,12,8,9,0,0.0,94.0,7.6,2.0,94.0,70.79,57.65
2016,12,8,9,15,4.5,115.5,7.6,2.0,117.0,88.3,72.95
2016,12,8,9,30,9.0,137.0,7.6,2.0,140.0,106.8,89.03
2016,12,8,9,45,8.0,146.5,7.6,2.5,149.5,115.27,96.22
2016,12,8,10,0,7.0,156.0,7.6,3.0,159.0,123.62,103.22
2016,12,8,10,15,3.5,146.5,7.55,3.0,148.0,115.55,96.04
2016,12,8,10,30,0.0,137.0,7.5,3.0,137.0,106.78,88.22
2016,12,8,10,45,54.5,193.5,7.45,3.0,223.0,190.76,161.29
2016,12,8,11,0,109.0,250.0,7.4,3.0,309.0,279.05,237.48
2016,12,8,11,15,54.5,203.5,7.3,3.0,233.0,208.61,176.63
2016,12,8,11,30,0.0,157.0,7.2,3.0,157.0,124.47,102.95
2016,12,8,11,45,120.5,216.0,7.1,3.0,288.0,291.67,249.45
2016,12,8,12,0,241.0,275.0,7.0,3.0,419.0,452.53,387.11
2016,12,8,12,15,195.5,279.5,6.9,3.0,396.5,434.33,370.72
2016,12,8,12,30,150.0,284.0,6.8,3.0,374.0,412.5,351.42
2016,12,8,12,45,192.0,278.5,6.75,3.0,393.0,452.99,386.85
2016,12,8,13,0,234.0,273.0,6.7,3.0,412.0,495.32,423.62
2016,12,8,13,15,129.5,247.5,6.6,3.0,324.0,379.76,324.6
2016,12,8,13,30,25.0,222.0,6.5,3.0,236.0,215.72,182.36
2016,12,8,13,45,184.0,222.0,6.45,3.0,320.0,416.98,359.61
2016,12,8,14,0,343.0,222.0,6.4,3.0,404.0,604.21,519.55
2016,12,8,14,15,176.0,196.5,6.35,3.0,289.5,391.79,338.9
2016,12,8,14,30,9.0,171.0,6.3,3.0,175.0,158.08,133.16
2016,12,8,14,45,13.5,165.0,6.25,3.0,171.0,159.42,135.06
2016,12,8,15,0,18.0,159.0,6.2,3.0,167.0,161.28,137.23
2016,12,8,15,15,14.5,144.5,6.0,3.0,150.5,145.62,123.69
2016,12,8,15,30,11.0,130.0,5.8,3.0,134.0,130.09,110.15
2016,12,8,15,45,7.0,113.5,5.65,3.0,116.0,111.72,93.94
2016,12,8,16,0,3.0,97.0,5.5,3.0,98.0,93.44,77.61
2016,12,8,16,15,1.5,78.5,5.15,2.5,79.0,74.76,60.95
2016,12,8,16,30,0.0,60.0,4.8,2.0,60.0,55.63,43.63
2016,12,8,16,45,0.0,42.5,4.45,2.0,42.5,38.51,27.95
2016,12,8,17,0,0.0,25.0,4.1,2.0,25.0,19.76,10.52
2016,12,8,17,15,0.0,12.5,3.85,1.5,12.5,9.52,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,78.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,157.0,12.0,2.6,-2.0,16.0,9.44,0.0
2016,12,9,7,45,313.5,23.5,2.85,-1.5,54.5,19.5,8.71
2016,12,9,8,0,470.0,35.0,3.1,-1.0,93.0,29.35,21.01
2016,12,9,8,15,554.0,42.5,3.2,-0.5,140.0,35.67,27.51
2016,12,9,8,30,638.0,50.0,3.3,0.0,187.0,45.63,37.11
2016,12,9,8,45,319.0,77.5,3.45,0.0,146.0,80.91,55.72
2016,12,9,9,0,0.0,105.0,3.6,0.0,105.0,78.55,65.0
2016,12,9,9,15,5.0,120.5,3.45,0.5,122.5,92.02,76.58
2016,12,9,9,30,10.0,136.0,3.3,1.0,140.0,106.27,88.71
2016,12,9,9,45,20.0,155.0,3.2,1.5,163.5,125.55,105.04
2016,12,9,10,0,30.0,174.0,3.1,2.0,187.0,150.83,126.56
2016,12,9,10,15,30.5,187.0,2.95,2.5,201.5,165.47,138.87
2016,12,9,10,30,31.0,200.0,2.8,3.0,216.0,180.45,151.33
2016,12,9,10,45,32.0,210.0,2.65,3.5,227.0,193.39,161.92
2016,12,9,11,0,33.0,220.0,2.5,4.0,238.0,206.66,172.68
2016,12,9,11,15,152.5,240.0,2.3,4.5,327.0,317.26,266.05
2016,12,9,11,30,272.0,260.0,2.1,5.0,416.0,443.06,368.51
2016,12,9,11,45,273.0,265.0,1.95,5.5,424.0,466.28,385.52
2016,12,9,12,0,274.0,270.0,1.8,6.0,432.0,489.02,402.4
2016,12,9,12,15,273.0,271.5,1.65,6.0,434.0,505.99,415.21
2016,12,9,12,30,272.0,273.0,1.5,6.0,436.0,522.11,427.19
2016,12,9,12,45,281.0,268.5,1.4,6.5,435.5,539.56,439.88
2016,12,9,13,0,290.0,264.0,1.3,7.0,435.0,556.44,451.97
2016,12,9,13,15,289.0,258.5,1.2,7.0,425.5,562.24,456.15
2016,12,9,13,30,288.0,253.0,1.1,7.0,416.0,566.81,459.5
2016,12,9,13,45,207.5,248.5,1.05,7.0,363.5,471.61,385.34
2016,12,9,14,0,127.0,244.0,1.0,7.0,311.0,395.77,324.83
2016,12,9,14,15,94.0,225.0,1.0,7.0,273.5,323.6,267.87
2016,12,9,14,30,61.0,206.0,1.0,7.0,236.0,272.89,226.67
2016,12,9,14,45,32.0,176.0,1.0,7.0,191.5,211.02,175.44
2016,12,9,15,0,3.0,146.0,1.0,7.0,147.0,131.46,107.97
2016,12,9,15,15,389.5,107.5,1.05,6.5,245.0,556.67,468.74
2016,12,9,15,30,776.0,69.0,1.1,6.0,343.0,889.77,714.88
2016,12,9,15,45,737.5,64.5,1.15,6.0,297.0,837.66,674.26
